Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.0,0.55,8.85,2.5,0.0,0.0
2018,1,1,7,30,53.0,6.0,0.5,9.0,5.0,0.0,0.0
2018,1,1,7,45,200.5,15.5,0.45,9.15,27.5,14.77,0.0
2018,1,1,8,0,348.0,25.0,0.4,9.3,50.0,20.51,8.19
2018,1,1,8,15,445.5,31.0,0.35,9.85,85.0,24.26,15.44
2018,1,1,8,30,543.0,37.0,0.3,10.4,120.0,30.62,21.71
2018,1,1,8,45,602.0,42.0,0.2,11.0,158.5,33.71,24.78
2018,1,1,9,0,661.0,47.0,0.1,11.6,197.0,36.82,27.73
2018,1,1,9,15,700.5,50.0,0.1,12.0,233.5,38.13,28.96
2018,1,1,9,30,740.0,53.0,0.1,12.4,270.0,45.26,35.35
2018,1,1,9,45,678.5,68.5,0.1,12.85,285.0,87.93,47.79
2018,1,1,10,0,617.0,84.0,0.1,13.3,300.0,128.18,76.61
2018,1,1,10,15,570.5,101.5,0.1,13.8,313.5,166.56,108.55
2018,1,1,10,30,524.0,119.0,0.1,14.3,327.0,199.15,137.7
2018,1,1,10,45,558.0,118.5,0.1,14.75,351.0,232.24,164.77
2018,1,1,11,0,592.0,118.0,0.1,15.2,375.0,265.7,192.52
2018,1,1,11,15,605.5,118.5,0.1,15.5,389.0,295.17,217.83
2018,1,1,11,30,619.0,119.0,0.1,15.8,403.0,324.27,242.56
2018,1,1,11,45,650.0,113.0,0.1,16.1,415.5,353.21,266.54
2018,1,1,12,0,681.0,107.0,0.1,16.4,428.0,382.23,290.27
2018,1,1,12,15,695.5,103.5,0.1,16.5,431.5,406.32,310.3
2018,1,1,12,30,710.0,100.0,0.1,16.6,435.0,429.08,329.01
2018,1,1,12,45,701.0,102.0,0.1,16.75,429.0,444.7,342.07
2018,1,1,13,0,692.0,104.0,0.1,16.9,423.0,457.89,353.07
2018,1,1,13,15,706.0,97.0,0.1,17.0,414.0,471.02,363.98
2018,1,1,13,30,720.0,90.0,0.1,17.1,405.0,482.03,373.16
2018,1,1,13,45,654.0,98.5,0.1,17.25,374.0,465.01,361.17
2018,1,1,14,0,588.0,107.0,0.1,17.4,343.0,444.71,346.74
2018,1,1,14,15,625.0,92.0,0.1,17.05,327.5,452.54,354.24
2018,1,1,14,30,662.0,77.0,0.1,16.7,312.0,457.61,359.18
2018,1,1,14,45,635.5,73.0,0.1,16.3,281.5,438.36,345.45
2018,1,1,15,0,609.0,69.0,0.1,15.9,251.0,417.24,330.04
2018,1,1,15,15,554.0,66.0,0.1,15.9,215.0,380.87,301.87
2018,1,1,15,30,499.0,63.0,0.1,15.9,179.0,343.82,272.42
2018,1,1,15,45,370.5,59.0,0.25,14.75,136.5,266.97,212.59
2018,1,1,16,0,242.0,55.0,0.4,13.6,94.0,198.02,156.95
2018,1,1,16,15,195.0,42.0,0.55,13.2,67.5,158.78,122.59
2018,1,1,16,30,148.0,29.0,0.7,12.8,41.0,119.06,78.33
2018,1,1,16,45,100.0,17.5,0.8,12.4,23.5,56.14,0.0
2018,1,1,17,0,52.0,6.0,0.9,12.0,6.0,24.88,0.0
2018,1,1,17,15,26.0,3.0,0.95,11.65,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,7,15,16.5,2.5,0.65,10.1,2.0,0.0,0.0
2018,1,2,7,30,33.0,5.0,0.6,10.3,4.0,0.0,0.0
2018,1,2,7,45,32.5,13.5,0.6,10.5,14.0,12.87,0.0
2018,1,2,8,0,32.0,22.0,0.6,10.7,24.0,19.29,7.24
2018,1,2,8,15,45.5,37.0,0.55,11.15,42.5,31.6,21.63
2018,1,2,8,30,59.0,52.0,0.5,11.6,61.0,43.6,33.02
2018,1,2,8,45,108.5,68.0,0.45,12.05,90.5,56.1,44.52
2018,1,2,9,0,158.0,84.0,0.4,12.5,120.0,65.18,52.81
2018,1,2,9,15,199.0,97.5,0.35,12.85,150.5,74.72,61.35
2018,1,2,9,30,240.0,111.0,0.3,13.2,181.0,86.22,71.42
2018,1,2,9,45,175.5,124.5,0.3,13.55,179.0,111.25,83.25
2018,1,2,10,0,111.0,138.0,0.3,13.9,177.0,125.91,95.97
2018,1,2,10,15,94.0,143.5,0.25,14.15,178.5,135.68,104.21
2018,1,2,10,30,77.0,149.0,0.2,14.4,180.0,145.71,113.01
2018,1,2,10,45,118.5,168.0,0.2,14.65,218.5,174.37,134.79
2018,1,2,11,0,160.0,187.0,0.2,14.9,257.0,208.72,161.22
2018,1,2,11,15,161.5,194.0,0.2,15.1,266.5,223.99,173.7
2018,1,2,11,30,163.0,201.0,0.2,15.3,276.0,239.08,186.06
2018,1,2,11,45,167.0,204.5,0.2,15.5,282.5,251.83,196.46
2018,1,2,12,0,171.0,208.0,0.2,15.7,289.0,264.42,206.67
2018,1,2,12,15,164.5,208.0,0.2,16.0,286.0,269.05,210.62
2018,1,2,12,30,158.0,208.0,0.2,16.3,283.0,272.86,213.9
2018,1,2,12,45,323.5,179.0,0.2,16.6,329.5,333.62,261.08
2018,1,2,13,0,489.0,150.0,0.2,16.9,376.0,400.85,312.24
2018,1,2,13,15,473.0,149.5,0.2,16.95,363.0,402.81,314.0
2018,1,2,13,30,457.0,149.0,0.2,17.0,350.0,402.79,314.81
2018,1,2,13,45,382.0,154.0,0.2,17.0,316.5,375.17,294.48
2018,1,2,14,0,307.0,159.0,0.2,17.0,283.0,338.46,267.09
2018,1,2,14,15,245.0,152.5,0.2,16.7,247.0,301.68,239.54
2018,1,2,14,30,183.0,146.0,0.2,16.4,211.0,256.53,204.83
2018,1,2,14,45,227.5,128.0,0.15,16.05,201.5,269.82,216.35
2018,1,2,15,0,272.0,110.0,0.1,15.7,192.0,273.89,219.96
2018,1,2,15,15,198.0,100.5,0.1,15.7,156.0,224.65,180.25
2018,1,2,15,30,124.0,91.0,0.1,15.7,120.0,168.84,134.87
2018,1,2,15,45,93.0,74.5,0.2,14.75,94.0,134.68,107.07
2018,1,2,16,0,62.0,58.0,0.3,13.8,68.0,100.89,78.69
2018,1,2,16,15,44.5,42.5,0.4,13.5,48.5,75.15,56.11
2018,1,2,16,30,27.0,27.0,0.5,13.2,29.0,42.11,25.17
2018,1,2,16,45,15.5,15.0,0.55,12.95,16.0,20.45,0.0
2018,1,2,17,0,4.0,3.0,0.6,12.7,3.0,4.34,0.0
2018,1,2,17,15,2.0,1.5,0.65,12.55,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,7,15,7.0,1.0,0.6,10.55,1.0,0.0,0.0
2018,1,3,7,30,14.0,2.0,0.6,10.6,2.0,0.0,0.0
2018,1,3,7,45,7.0,7.0,0.6,10.6,7.0,6.67,0.0
2018,1,3,8,0,0.0,12.0,0.6,10.6,12.0,11.12,1.77
2018,1,3,8,15,0.0,18.5,0.6,10.75,18.5,17.15,9.21
2018,1,3,8,30,0.0,25.0,0.6,10.9,25.0,23.19,15.04
2018,1,3,8,45,0.0,33.5,0.6,11.05,33.5,31.1,22.39
2018,1,3,9,0,0.0,42.0,0.6,11.2,42.0,39.01,29.69
2018,1,3,9,15,0.0,58.0,0.6,11.35,58.0,53.68,42.97
2018,1,3,9,30,0.0,74.0,0.6,11.5,74.0,67.53,55.36
2018,1,3,9,45,0.0,72.0,0.6,11.7,72.0,66.47,51.73
2018,1,3,10,0,0.0,70.0,0.6,11.9,70.0,65.06,50.44
2018,1,3,10,15,0.5,92.0,0.6,12.05,92.0,84.6,66.9
2018,1,3,10,30,1.0,114.0,0.6,12.2,114.0,104.22,83.18
2018,1,3,10,45,1.0,103.0,0.6,12.35,103.0,95.14,75.36
2018,1,3,11,0,1.0,92.0,0.6,12.5,92.0,85.58,67.25
2018,1,3,11,15,2.0,101.0,0.65,12.55,101.5,94.21,74.4
2018,1,3,11,30,3.0,110.0,0.7,12.6,111.0,102.97,81.62
2018,1,3,11,45,6.0,122.5,0.7,12.7,125.0,115.82,92.18
2018,1,3,12,0,9.0,135.0,0.7,12.8,139.0,129.0,102.98
2018,1,3,12,15,4.5,94.5,0.7,12.75,96.5,89.94,70.56
2018,1,3,12,30,0.0,54.0,0.7,12.7,54.0,50.21,37.24
2018,1,3,12,45,0.0,57.0,0.7,12.7,57.0,53.01,39.68
2018,1,3,13,0,0.0,60.0,0.7,12.7,60.0,55.8,42.07
2018,1,3,13,15,0.0,54.5,0.7,12.55,54.5,50.67,37.77
2018,1,3,13,30,0.0,49.0,0.7,12.4,49.0,45.54,33.47
2018,1,3,13,45,0.0,42.0,0.7,12.25,42.0,39.02,27.96
2018,1,3,14,0,0.0,35.0,0.7,12.1,35.0,32.5,22.43
2018,1,3,14,15,0.0,46.0,0.7,12.05,46.0,42.74,31.28
2018,1,3,14,30,0.0,57.0,0.7,12.0,57.0,52.99,40.12
2018,1,3,14,45,5.0,49.0,0.7,11.95,50.5,48.22,36.14
2018,1,3,15,0,10.0,41.0,0.7,11.9,44.0,44.12,32.71
2018,1,3,15,15,33.0,67.0,0.7,11.9,75.0,83.97,67.04
2018,1,3,15,30,56.0,93.0,0.7,11.9,106.0,129.53,105.24
2018,1,3,15,45,43.5,76.5,0.75,11.75,85.5,105.75,84.56
2018,1,3,16,0,31.0,60.0,0.8,11.6,65.0,81.9,63.75
2018,1,3,16,15,19.0,44.5,0.8,11.5,47.5,59.65,43.99
2018,1,3,16,30,7.0,29.0,0.8,11.4,30.0,33.41,19.5
2018,1,3,16,45,6.0,16.5,0.8,11.25,17.0,20.23,0.0
2018,1,3,17,0,5.0,4.0,0.8,11.1,4.0,5.67,0.0
2018,1,3,17,15,2.5,2.0,0.8,11.0,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,4,7,15,4.5,1.0,0.85,10.9,1.0,0.0,0.0
2018,1,4,7,30,9.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,1,4,7,45,4.5,3.0,0.9,10.95,3.0,2.86,0.0
2018,1,4,8,0,0.0,4.0,0.9,11.0,4.0,3.7,0.0
2018,1,4,8,15,0.0,6.5,0.9,11.05,6.5,6.01,0.0
2018,1,4,8,30,0.0,9.0,0.9,11.1,9.0,8.33,1.77
2018,1,4,8,45,0.0,12.0,0.9,11.1,12.0,11.11,4.38
2018,1,4,9,0,0.0,15.0,0.9,11.1,15.0,13.89,6.98
2018,1,4,9,15,0.0,18.5,0.85,11.2,18.5,17.14,9.97
2018,1,4,9,30,0.0,22.0,0.8,11.3,22.0,20.4,12.94
2018,1,4,9,45,0.0,29.5,0.8,11.4,29.5,27.37,18.17
2018,1,4,10,0,0.0,37.0,0.8,11.5,37.0,34.35,24.18
2018,1,4,10,15,0.0,52.0,0.8,11.6,52.0,48.33,36.15
2018,1,4,10,30,0.0,67.0,0.8,11.7,67.0,62.33,48.03
2018,1,4,10,45,0.0,62.5,0.8,11.85,62.5,58.13,44.33
2018,1,4,11,0,0.0,58.0,0.8,12.0,58.0,53.93,40.68
2018,1,4,11,15,0.0,70.0,0.75,12.1,70.0,65.14,50.14
2018,1,4,11,30,0.0,82.0,0.7,12.2,82.0,76.35,59.53
2018,1,4,11,45,0.0,80.0,0.7,12.35,80.0,74.48,57.86
2018,1,4,12,0,0.0,78.0,0.7,12.5,78.0,72.62,56.23
2018,1,4,12,15,0.0,63.0,0.7,12.6,63.0,58.61,44.38
2018,1,4,12,30,0.0,48.0,0.7,12.7,48.0,44.62,32.53
2018,1,4,12,45,0.0,66.0,0.7,12.85,66.0,61.41,46.77
2018,1,4,13,0,0.0,84.0,0.7,13.0,84.0,78.24,60.92
2018,1,4,13,15,2.0,88.0,0.65,13.05,89.0,83.08,65.0
2018,1,4,13,30,4.0,92.0,0.6,13.1,94.0,88.05,69.23
2018,1,4,13,45,3.5,80.5,0.6,13.2,82.0,76.87,59.89
2018,1,4,14,0,3.0,69.0,0.6,13.3,70.0,65.82,50.64
2018,1,4,14,15,193.5,62.0,0.6,13.3,132.0,180.76,149.09
2018,1,4,14,30,384.0,55.0,0.6,13.3,194.0,283.0,233.25
2018,1,4,14,45,337.5,61.0,0.6,13.3,175.0,265.93,218.5
2018,1,4,15,0,291.0,67.0,0.6,13.3,156.0,242.77,199.47
2018,1,4,15,15,256.5,57.0,0.6,13.3,128.0,211.67,173.85
2018,1,4,15,30,222.0,47.0,0.6,13.3,100.0,180.16,147.4
2018,1,4,15,45,252.5,43.5,0.6,13.1,93.5,189.68,154.37
2018,1,4,16,0,283.0,40.0,0.6,12.9,87.0,202.64,162.73
2018,1,4,16,15,141.5,26.5,0.65,12.85,50.0,111.45,85.95
2018,1,4,16,30,0.0,13.0,0.7,12.8,13.0,12.04,3.52
2018,1,4,16,45,9.0,8.0,0.7,12.75,8.0,12.5,0.0
2018,1,4,17,0,18.0,3.0,0.7,12.7,3.0,9.6,0.0
2018,1,4,17,15,9.0,1.5,0.7,12.7,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,5,7,15,8.5,1.0,0.5,12.5,1.0,0.0,0.0
2018,1,5,7,30,17.0,2.0,0.5,12.5,2.0,0.0,0.0
2018,1,5,7,45,54.5,11.0,0.45,12.5,14.5,10.48,0.0
2018,1,5,8,0,92.0,20.0,0.4,12.5,27.0,15.55,4.69
2018,1,5,8,15,96.5,32.5,0.4,12.5,43.5,26.77,17.39
2018,1,5,8,30,101.0,45.0,0.4,12.5,60.0,36.46,26.64
2018,1,5,8,45,115.5,58.5,0.4,12.5,81.0,46.63,36.08
2018,1,5,9,0,130.0,72.0,0.4,12.5,102.0,56.52,45.15
2018,1,5,9,15,155.0,90.0,0.4,12.5,131.5,69.35,56.7
2018,1,5,9,30,180.0,108.0,0.4,12.5,161.0,83.32,69.1
2018,1,5,9,45,166.5,126.5,0.4,12.55,180.0,111.99,84.57
2018,1,5,10,0,153.0,145.0,0.4,12.6,199.0,135.16,102.41
2018,1,5,10,15,157.0,157.5,0.4,12.5,217.0,155.42,118.44
2018,1,5,10,30,161.0,170.0,0.4,12.4,235.0,175.94,135.27
2018,1,5,10,45,172.5,179.0,0.4,12.35,252.0,195.65,151.4
2018,1,5,11,0,184.0,188.0,0.4,12.3,269.0,216.02,168.23
2018,1,5,11,15,159.5,195.5,0.4,12.25,267.5,224.65,176.58
2018,1,5,11,30,135.0,203.0,0.4,12.2,266.0,231.25,183.04
2018,1,5,11,45,135.5,206.5,0.35,12.1,270.5,241.84,191.96
2018,1,5,12,0,136.0,210.0,0.3,12.0,275.0,252.14,200.53
2018,1,5,12,15,87.5,194.5,0.3,12.0,236.5,220.73,176.28
2018,1,5,12,30,39.0,179.0,0.3,12.0,198.0,187.61,150.27
2018,1,5,12,45,89.0,193.0,0.3,12.0,235.0,227.62,182.92
2018,1,5,13,0,139.0,207.0,0.3,12.0,272.0,274.52,220.34
2018,1,5,13,15,124.5,197.5,0.3,11.95,254.5,262.46,210.87
2018,1,5,13,30,110.0,188.0,0.3,11.9,237.0,249.35,200.93
2018,1,5,13,45,57.0,149.0,0.3,11.85,174.5,177.51,143.27
2018,1,5,14,0,4.0,110.0,0.3,11.8,112.0,106.15,84.49
2018,1,5,14,15,39.0,126.5,0.35,11.7,141.0,147.46,119.83
2018,1,5,14,30,74.0,143.0,0.4,11.6,170.0,186.88,152.76
2018,1,5,14,45,94.0,131.5,0.4,11.5,162.5,194.43,159.18
2018,1,5,15,0,114.0,120.0,0.4,11.4,155.0,194.31,159.4
2018,1,5,15,15,175.5,105.0,0.4,11.4,151.5,218.93,179.93
2018,1,5,15,30,237.0,90.0,0.4,11.4,148.0,233.35,191.34
2018,1,5,15,45,209.5,76.0,0.4,11.05,120.5,202.1,164.74
2018,1,5,16,0,182.0,62.0,0.4,10.7,93.0,171.04,137.86
2018,1,5,16,15,134.5,47.5,0.45,10.5,67.0,130.66,102.48
2018,1,5,16,30,87.0,33.0,0.5,10.3,41.0,92.0,65.13
2018,1,5,16,45,56.5,20.0,0.55,10.1,24.0,54.45,0.0
2018,1,5,17,0,26.0,7.0,0.6,9.9,7.0,16.46,0.0
2018,1,5,17,15,13.0,3.5,0.6,9.8,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,6,7,15,19.0,2.0,0.7,6.95,1.5,0.0,0.0
2018,1,6,7,30,38.0,4.0,0.7,7.1,3.0,0.0,0.0
2018,1,6,7,45,185.5,14.5,0.7,7.3,26.0,13.82,0.0
2018,1,6,8,0,333.0,25.0,0.7,7.5,49.0,20.5,8.28
2018,1,6,8,15,472.0,29.5,0.7,7.8,88.0,24.98,16.2
2018,1,6,8,30,611.0,34.0,0.7,8.1,127.0,27.77,19.34
2018,1,6,8,45,611.5,40.5,0.7,8.45,156.5,32.27,23.71
2018,1,6,9,0,612.0,47.0,0.7,8.8,186.0,36.64,27.84
2018,1,6,9,15,554.5,63.5,0.7,9.25,206.5,45.34,35.78
2018,1,6,9,30,497.0,80.0,0.7,9.7,227.0,60.41,49.36
2018,1,6,9,45,570.5,82.5,0.7,10.2,270.0,92.52,55.98
2018,1,6,10,0,644.0,85.0,0.7,10.7,313.0,130.97,78.88
2018,1,6,10,15,765.5,71.0,0.7,11.1,363.5,171.45,105.64
2018,1,6,10,30,887.0,57.0,0.7,11.5,414.0,220.73,142.75
2018,1,6,10,45,899.0,58.0,0.7,11.9,436.5,262.62,180.0
2018,1,6,11,0,911.0,59.0,0.7,12.3,459.0,303.72,216.92
2018,1,6,11,15,918.5,59.5,0.7,12.5,475.0,341.96,251.55
2018,1,6,11,30,926.0,60.0,0.7,12.7,491.0,378.66,284.37
2018,1,6,11,45,929.0,60.0,0.7,12.95,499.0,411.46,313.45
2018,1,6,12,0,932.0,60.0,0.7,13.2,507.0,442.06,340.12
2018,1,6,12,15,929.0,61.5,0.7,13.25,507.5,469.26,363.8
2018,1,6,12,30,926.0,63.0,0.7,13.3,508.0,493.77,384.85
2018,1,6,12,45,919.5,63.5,0.65,13.4,500.5,512.78,400.84
2018,1,6,13,0,913.0,64.0,0.6,13.5,493.0,528.81,414.16
2018,1,6,13,15,906.0,63.5,0.6,13.45,479.0,540.51,424.62
2018,1,6,13,30,899.0,63.0,0.6,13.4,465.0,549.18,432.6
2018,1,6,13,45,888.0,62.0,0.6,13.35,444.0,552.14,436.16
2018,1,6,14,0,877.0,61.0,0.6,13.3,423.0,552.06,437.3
2018,1,6,14,15,859.0,59.5,0.6,13.1,395.0,544.64,433.02
2018,1,6,14,30,841.0,58.0,0.6,12.9,367.0,534.38,426.39
2018,1,6,14,45,815.5,56.0,0.55,12.75,333.5,520.1,415.77
2018,1,6,15,0,790.0,54.0,0.5,12.6,300.0,500.23,400.57
2018,1,6,15,15,755.5,51.5,0.5,12.6,263.0,472.84,379.3
2018,1,6,15,30,721.0,49.0,0.5,12.6,226.0,443.72,355.83
2018,1,6,15,45,666.5,44.5,0.5,11.55,186.0,400.93,321.93
2018,1,6,16,0,612.0,40.0,0.5,10.5,146.0,357.82,286.09
2018,1,6,16,15,435.0,36.5,0.55,10.1,101.5,264.86,208.92
2018,1,6,16,30,258.0,33.0,0.6,9.7,57.0,175.0,128.49
2018,1,6,16,45,143.5,19.5,0.65,9.3,31.5,95.32,0.0
2018,1,6,17,0,29.0,6.0,0.7,8.9,6.0,16.7,0.0
2018,1,6,17,15,14.5,3.0,0.8,8.55,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,7,7,15,20.0,2.5,0.75,5.2,2.0,0.0,0.0
2018,1,7,7,30,40.0,5.0,0.7,5.7,4.0,0.0,0.0
2018,1,7,7,45,62.5,16.0,0.65,6.25,18.5,15.25,0.0
2018,1,7,8,0,85.0,27.0,0.6,6.8,33.0,22.25,9.61
2018,1,7,8,15,122.5,41.0,0.55,7.3,56.5,33.27,23.5
2018,1,7,8,30,160.0,55.0,0.5,7.8,80.0,44.0,33.93
2018,1,7,8,45,208.5,68.5,0.5,8.25,110.5,54.12,43.45
2018,1,7,9,0,257.0,82.0,0.5,8.7,141.0,63.97,52.55
2018,1,7,9,15,191.0,87.0,0.45,8.9,135.0,67.31,55.67
2018,1,7,9,30,125.0,92.0,0.4,9.1,129.0,76.3,63.74
2018,1,7,9,45,87.0,102.5,0.4,9.3,129.5,90.35,69.82
2018,1,7,10,0,49.0,113.0,0.4,9.5,130.0,103.92,81.86
2018,1,7,10,15,142.0,139.0,0.4,9.85,195.0,139.24,106.97
2018,1,7,10,30,235.0,165.0,0.4,10.2,260.0,183.91,139.95
2018,1,7,10,45,220.0,169.0,0.4,10.5,261.5,196.94,151.74
2018,1,7,11,0,205.0,173.0,0.4,10.8,263.0,209.43,163.22
2018,1,7,11,15,114.0,145.5,0.4,11.1,196.0,167.75,132.43
2018,1,7,11,30,23.0,118.0,0.4,11.4,129.0,117.18,93.07
2018,1,7,11,45,164.0,127.0,0.4,11.7,206.0,181.43,144.36
2018,1,7,12,0,305.0,136.0,0.4,12.0,283.0,256.56,203.76
2018,1,7,12,15,305.5,166.0,0.35,12.05,313.5,293.73,233.35
2018,1,7,12,30,306.0,196.0,0.3,12.1,344.0,333.15,264.3
2018,1,7,12,45,199.5,198.5,0.3,12.15,294.5,290.18,231.31
2018,1,7,13,0,93.0,201.0,0.3,12.2,245.0,241.19,193.11
2018,1,7,13,15,55.5,183.5,0.3,12.1,209.5,207.6,166.82
2018,1,7,13,30,18.0,166.0,0.3,12.0,174.0,167.73,134.75
2018,1,7,13,45,23.5,160.5,0.3,11.9,170.5,166.42,134.23
2018,1,7,14,0,29.0,155.0,0.3,11.8,167.0,170.63,138.01
2018,1,7,14,15,15.0,127.5,0.3,11.6,133.5,130.48,105.07
2018,1,7,14,30,1.0,100.0,0.3,11.4,100.0,95.51,76.06
2018,1,7,14,45,0.5,82.0,0.3,11.15,82.0,77.56,61.16
2018,1,7,15,0,0.0,64.0,0.3,10.9,64.0,59.57,45.96
2018,1,7,15,15,0.0,56.5,0.3,10.9,56.5,52.53,39.96
2018,1,7,15,30,0.0,49.0,0.3,10.9,49.0,45.54,33.89
2018,1,7,15,45,0.0,40.5,0.5,10.15,40.5,37.62,27.0
2018,1,7,16,0,0.0,32.0,0.7,9.4,32.0,29.71,20.0
2018,1,7,16,15,0.0,24.5,0.75,9.15,24.5,22.73,13.69
2018,1,7,16,30,0.0,17.0,0.8,8.9,17.0,15.76,7.01
2018,1,7,16,45,0.0,10.0,0.8,8.6,10.0,9.27,0.0
2018,1,7,17,0,0.0,3.0,0.8,8.3,3.0,2.86,0.0
2018,1,7,17,15,0.0,1.5,0.8,8.15,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,7,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,7,45,0.0,2.0,1.1,8.55,2.0,1.91,0.0
2018,1,8,8,0,0.0,4.0,1.1,8.6,4.0,3.7,0.0
2018,1,8,8,15,0.0,5.0,1.1,8.7,5.0,4.62,0.0
2018,1,8,8,30,0.0,6.0,1.1,8.8,6.0,5.55,0.0
2018,1,8,8,45,0.0,7.5,1.1,8.9,7.5,6.94,0.66
2018,1,8,9,0,0.0,9.0,1.1,9.0,9.0,8.33,1.98
2018,1,8,9,15,0.0,10.5,1.1,9.1,10.5,9.72,3.28
2018,1,8,9,30,0.0,12.0,1.1,9.2,12.0,11.12,4.56
2018,1,8,9,45,0.0,16.5,1.05,9.3,16.5,15.29,7.77
2018,1,8,10,0,0.0,21.0,1.0,9.4,21.0,19.48,11.42
2018,1,8,10,15,0.0,30.5,1.0,9.5,30.5,28.31,19.09
2018,1,8,10,30,0.0,40.0,1.0,9.6,40.0,37.15,26.71
2018,1,8,10,45,0.0,44.0,1.0,9.7,44.0,40.88,29.87
2018,1,8,11,0,0.0,48.0,1.0,9.8,48.0,44.61,33.03
2018,1,8,11,15,0.0,50.0,1.0,9.9,50.0,46.48,34.58
2018,1,8,11,30,0.0,52.0,1.0,10.0,52.0,48.35,36.13
2018,1,8,11,45,0.0,53.0,0.95,10.1,53.0,49.28,36.89
2018,1,8,12,0,0.0,54.0,0.9,10.2,54.0,50.21,37.66
2018,1,8,12,15,0.0,46.5,0.9,10.35,46.5,43.22,31.64
2018,1,8,12,30,0.0,39.0,0.9,10.5,39.0,36.24,25.63
2018,1,8,12,45,0.0,37.0,0.9,10.6,37.0,34.38,24.04
2018,1,8,13,0,0.0,35.0,0.9,10.7,35.0,32.51,22.44
2018,1,8,13,15,0.0,32.0,0.85,10.8,32.0,29.72,20.05
2018,1,8,13,30,0.0,29.0,0.8,10.9,29.0,26.93,17.66
2018,1,8,13,45,0.0,42.5,0.8,11.0,42.5,39.49,28.5
2018,1,8,14,0,0.0,56.0,0.8,11.1,56.0,52.06,39.32
2018,1,8,14,15,0.0,54.0,0.75,11.15,54.0,50.19,37.75
2018,1,8,14,30,0.0,52.0,0.7,11.2,52.0,48.33,36.21
2018,1,8,14,45,2.0,40.5,0.7,11.2,41.0,38.71,28.0
2018,1,8,15,0,4.0,29.0,0.7,11.2,30.0,29.07,19.72
2018,1,8,15,15,4.0,31.5,0.7,11.2,32.5,31.36,21.71
2018,1,8,15,30,4.0,34.0,0.7,11.2,35.0,33.63,23.63
2018,1,8,15,45,2.0,24.0,0.75,11.15,24.5,23.26,14.53
2018,1,8,16,0,0.0,14.0,0.8,11.1,14.0,12.97,5.51
2018,1,8,16,15,0.0,11.0,0.8,11.05,11.0,10.18,2.98
2018,1,8,16,30,0.0,8.0,0.8,11.0,8.0,7.4,0.3
2018,1,8,16,45,0.0,5.0,0.8,11.0,5.0,4.62,0.0
2018,1,8,17,0,0.0,2.0,0.8,11.0,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,0.8,11.0,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,9,7,15,4.0,1.5,1.1,10.0,1.5,0.0,0.0
2018,1,9,7,30,8.0,3.0,1.1,10.0,3.0,0.0,0.0
2018,1,9,7,45,4.0,10.5,1.15,10.0,10.5,10.01,0.0
2018,1,9,8,0,0.0,18.0,1.2,10.0,18.0,16.71,5.87
2018,1,9,8,15,1.0,32.0,1.2,10.1,32.0,29.33,19.81
2018,1,9,8,30,2.0,46.0,1.2,10.2,46.0,41.63,31.47
2018,1,9,8,45,10.0,62.0,1.2,10.25,64.0,55.37,44.21
2018,1,9,9,0,18.0,78.0,1.2,10.3,82.0,66.81,54.75
2018,1,9,9,15,64.5,89.0,1.2,10.55,107.5,75.99,63.08
2018,1,9,9,30,111.0,100.0,1.2,10.8,133.0,81.87,68.31
2018,1,9,9,45,87.5,120.0,1.2,11.0,148.0,103.14,80.26
2018,1,9,10,0,64.0,140.0,1.2,11.2,163.0,125.86,99.29
2018,1,9,10,15,72.0,154.5,1.2,11.45,182.0,143.62,113.37
2018,1,9,10,30,80.0,169.0,1.2,11.7,201.0,162.19,128.34
2018,1,9,10,45,61.5,167.0,1.2,11.95,192.5,162.09,128.99
2018,1,9,11,0,43.0,165.0,1.2,12.2,184.0,159.82,127.77
2018,1,9,11,15,27.5,161.5,1.2,12.25,174.0,155.27,124.51
2018,1,9,11,30,12.0,158.0,1.2,12.3,164.0,149.39,119.98
2018,1,9,11,45,43.5,174.5,1.2,12.4,195.5,177.63,142.77
2018,1,9,12,0,75.0,191.0,1.2,12.5,227.0,208.43,167.61
2018,1,9,12,15,80.0,200.0,1.25,12.55,238.5,222.79,179.38
2018,1,9,12,30,85.0,209.0,1.3,12.6,250.0,237.53,191.52
2018,1,9,12,45,76.0,204.0,1.3,12.6,240.5,232.22,187.47
2018,1,9,13,0,67.0,199.0,1.3,12.6,231.0,226.18,182.87
2018,1,9,13,15,40.0,175.0,1.3,12.65,194.0,190.94,154.35
2018,1,9,13,30,13.0,151.0,1.3,12.7,157.0,150.15,120.89
2018,1,9,13,45,9.0,140.0,1.25,12.75,144.0,137.93,110.97
2018,1,9,14,0,5.0,129.0,1.2,12.8,131.0,125.52,100.75
2018,1,9,14,15,45.0,109.0,1.2,12.75,126.0,132.19,107.16
2018,1,9,14,30,85.0,89.0,1.2,12.7,121.0,140.19,114.63
2018,1,9,14,45,43.5,78.5,1.2,12.65,95.0,100.88,81.19
2018,1,9,15,0,2.0,68.0,1.2,12.6,69.0,64.61,49.95
2018,1,9,15,15,1.5,59.0,1.2,12.6,59.5,55.67,42.35
2018,1,9,15,30,1.0,50.0,1.2,12.6,50.0,46.99,34.87
2018,1,9,15,45,87.5,39.0,1.2,11.85,55.0,93.15,74.98
2018,1,9,16,0,174.0,28.0,1.2,11.1,60.0,129.58,105.3
2018,1,9,16,15,137.5,24.0,1.2,10.7,45.0,105.99,83.62
2018,1,9,16,30,101.0,20.0,1.2,10.3,30.0,84.68,62.44
2018,1,9,16,45,60.0,12.0,1.25,9.9,17.0,49.96,13.58
2018,1,9,17,0,19.0,4.0,1.3,9.5,4.0,11.15,0.0
2018,1,9,17,15,9.5,2.0,1.3,9.35,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,10,7,15,7.5,1.5,0.6,7.8,1.5,0.0,0.0
2018,1,10,7,30,15.0,3.0,0.6,7.9,3.0,0.0,0.0
2018,1,10,7,45,7.5,7.0,0.6,8.05,7.0,6.67,0.0
2018,1,10,8,0,0.0,11.0,0.6,8.2,11.0,10.19,1.52
2018,1,10,8,15,0.0,16.5,0.6,8.35,16.5,15.29,7.77
2018,1,10,8,30,0.0,22.0,0.6,8.5,22.0,20.4,12.74
2018,1,10,8,45,0.0,25.5,0.6,8.7,25.5,23.65,15.9
2018,1,10,9,0,0.0,29.0,0.6,8.9,29.0,26.9,18.98
2018,1,10,9,15,0.0,30.0,0.6,9.1,30.0,27.83,19.88
2018,1,10,9,30,0.0,31.0,0.6,9.3,31.0,28.76,20.73
2018,1,10,9,45,1.0,53.5,0.6,9.55,54.0,49.78,37.8
2018,1,10,10,0,2.0,76.0,0.6,9.8,77.0,70.57,55.52
2018,1,10,10,15,15.0,114.0,0.6,10.0,120.0,105.6,84.55
2018,1,10,10,30,28.0,152.0,0.6,10.2,163.0,138.94,111.69
2018,1,10,10,45,45.5,168.0,0.6,10.45,187.5,159.23,127.62
2018,1,10,11,0,63.0,184.0,0.6,10.7,212.0,181.2,145.04
2018,1,10,11,15,59.0,190.0,0.6,10.9,217.0,189.58,151.99
2018,1,10,11,30,55.0,196.0,0.6,11.1,222.0,197.54,158.59
2018,1,10,11,45,33.5,178.5,0.6,11.3,194.5,177.46,142.59
2018,1,10,12,0,12.0,161.0,0.6,11.5,167.0,154.15,123.79
2018,1,10,12,15,14.0,153.5,0.6,11.65,160.5,148.98,119.61
2018,1,10,12,30,16.0,146.0,0.6,11.8,154.0,143.71,115.3
2018,1,10,12,45,31.5,160.0,0.6,11.95,175.5,167.9,135.25
2018,1,10,13,0,47.0,174.0,0.6,12.1,197.0,191.32,154.36
2018,1,10,13,15,23.5,153.5,0.6,12.15,165.0,160.76,129.34
2018,1,10,13,30,0.0,133.0,0.6,12.2,133.0,125.51,100.31
2018,1,10,13,45,9.0,132.0,0.6,12.3,136.0,129.97,104.35
2018,1,10,14,0,18.0,131.0,0.6,12.4,139.0,134.67,108.47
2018,1,10,14,15,9.0,117.5,0.55,12.35,121.5,116.85,93.68
2018,1,10,14,30,0.0,104.0,0.5,12.3,104.0,98.86,78.68
2018,1,10,14,45,49.0,101.5,0.5,12.3,117.5,128.64,104.55
2018,1,10,15,0,98.0,99.0,0.5,12.3,131.0,161.09,132.12
2018,1,10,15,15,222.5,87.0,0.5,12.3,147.5,223.25,184.2
2018,1,10,15,30,347.0,75.0,0.5,12.3,164.0,283.81,232.92
2018,1,10,15,45,428.5,61.0,0.5,11.85,152.5,308.88,251.69
2018,1,10,16,0,510.0,47.0,0.5,11.4,141.0,326.12,262.82
2018,1,10,16,15,432.5,40.5,0.55,11.15,106.0,272.69,216.48
2018,1,10,16,30,355.0,34.0,0.6,10.9,71.0,221.43,168.3
2018,1,10,16,45,191.5,20.0,0.65,10.65,39.0,121.54,50.24
2018,1,10,17,0,28.0,6.0,0.7,10.4,7.0,16.6,0.0
2018,1,10,17,15,14.0,3.0,0.7,10.35,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.2,9.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.2,8.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,11,7,15,12.5,1.5,0.45,8.3,1.5,0.0,0.0
2018,1,11,7,30,25.0,3.0,0.4,8.6,3.0,0.0,0.0
2018,1,11,7,45,12.5,9.5,0.35,8.9,9.5,9.05,0.0
2018,1,11,8,0,0.0,16.0,0.3,9.2,16.0,14.84,4.91
2018,1,11,8,15,0.0,26.0,0.35,9.5,26.0,24.14,15.46
2018,1,11,8,30,0.0,36.0,0.4,9.8,36.0,33.45,24.33
2018,1,11,8,45,0.0,47.5,0.4,10.05,47.5,43.79,33.95
2018,1,11,9,0,0.0,59.0,0.4,10.3,59.0,54.0,43.33
2018,1,11,9,15,0.0,54.5,0.4,10.55,54.5,50.67,40.4
2018,1,11,9,30,0.0,50.0,0.4,10.8,50.0,46.46,36.6
2018,1,11,9,45,0.0,33.5,0.4,11.0,33.5,31.09,21.44
2018,1,11,10,0,0.0,17.0,0.4,11.2,17.0,15.76,8.1
2018,1,11,10,15,0.0,37.5,0.4,11.3,37.5,34.82,24.6
2018,1,11,10,30,0.0,58.0,0.4,11.4,58.0,53.93,40.93
2018,1,11,10,45,0.0,72.0,0.4,11.55,72.0,67.0,51.93
2018,1,11,11,0,0.0,86.0,0.4,11.7,86.0,79.94,62.73
2018,1,11,11,15,48.0,141.0,0.4,11.85,164.0,143.88,114.69
2018,1,11,11,30,96.0,196.0,0.4,12.0,242.0,211.89,168.87
2018,1,11,11,45,76.5,196.0,0.4,12.1,233.0,209.59,167.16
2018,1,11,12,0,57.0,196.0,0.4,12.2,224.0,205.72,164.44
2018,1,11,12,15,34.5,183.5,0.4,12.25,200.5,187.48,150.04
2018,1,11,12,30,12.0,171.0,0.4,12.3,177.0,165.33,132.29
2018,1,11,12,45,18.0,175.5,0.4,12.4,184.5,173.5,139.1
2018,1,11,13,0,24.0,180.0,0.4,12.5,192.0,182.03,146.07
2018,1,11,13,15,31.0,180.0,0.4,12.5,194.5,191.25,153.71
2018,1,11,13,30,38.0,180.0,0.4,12.5,197.0,197.2,158.74
2018,1,11,13,45,51.0,177.0,0.4,12.45,199.0,203.57,164.28
2018,1,11,14,0,64.0,174.0,0.4,12.4,201.0,210.18,170.05
2018,1,11,14,15,177.0,148.0,0.4,12.3,216.5,254.38,207.43
2018,1,11,14,30,290.0,122.0,0.4,12.2,232.0,298.56,244.08
2018,1,11,14,45,353.5,103.0,0.4,12.1,226.0,323.2,264.2
2018,1,11,15,0,417.0,84.0,0.4,12.0,220.0,336.32,275.19
2018,1,11,15,15,439.5,76.5,0.4,12.0,204.5,342.56,279.82
2018,1,11,15,30,462.0,69.0,0.4,12.0,189.0,342.06,278.67
2018,1,11,15,45,253.0,62.0,0.4,11.7,126.0,217.72,177.54
2018,1,11,16,0,44.0,55.0,0.4,11.4,63.0,79.35,61.94
