Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,22,7,15,30.0,4.5,0.6,7.35,4.5,0.0,0.0
2018,1,22,7,30,60.0,9.0,0.6,7.4,9.0,8.58,0.0
2018,1,22,7,45,96.0,21.0,0.6,7.45,27.0,16.76,0.0
2018,1,22,8,0,132.0,33.0,0.6,7.5,45.0,27.03,16.61
2018,1,22,8,15,151.0,48.0,0.6,7.55,69.0,38.68,28.8
2018,1,22,8,30,170.0,63.0,0.6,7.6,93.0,49.99,39.62
2018,1,22,8,45,375.0,64.5,0.6,7.7,152.5,47.97,38.17
2018,1,22,9,0,580.0,66.0,0.6,7.8,212.0,48.16,38.53
2018,1,22,9,15,667.0,65.0,0.6,8.0,259.5,45.48,36.12
2018,1,22,9,30,754.0,64.0,0.6,8.2,307.0,62.41,38.08
2018,1,22,9,45,748.0,71.5,0.6,8.45,335.5,107.1,59.67
2018,1,22,10,0,742.0,79.0,0.6,8.7,364.0,146.54,87.14
2018,1,22,10,15,672.5,100.0,0.6,8.95,373.5,189.87,125.98
2018,1,22,10,30,603.0,121.0,0.6,9.2,383.0,226.65,161.12
2018,1,22,10,45,713.5,104.0,0.6,9.5,431.0,268.17,193.99
2018,1,22,11,0,824.0,87.0,0.6,9.8,479.0,319.98,236.16
2018,1,22,11,15,855.0,83.0,0.55,10.1,502.5,360.89,271.64
2018,1,22,11,30,886.0,79.0,0.5,10.4,526.0,402.14,306.78
2018,1,22,11,45,890.0,79.0,0.5,10.65,535.5,437.72,337.48
2018,1,22,12,0,894.0,79.0,0.5,10.9,545.0,469.4,364.47
2018,1,22,12,15,778.5,107.5,0.5,11.05,514.5,470.26,368.02
2018,1,22,12,30,663.0,136.0,0.5,11.2,484.0,465.03,366.16
2018,1,22,12,45,458.5,172.0,0.5,11.35,411.5,411.11,326.36
2018,1,22,13,0,254.0,208.0,0.5,11.5,339.0,345.14,275.79
2018,1,22,13,15,336.0,193.5,0.5,11.5,362.5,383.51,307.49
2018,1,22,13,30,418.0,179.0,0.5,11.5,386.0,429.41,343.78
2018,1,22,13,45,422.5,172.0,0.45,11.45,374.0,432.86,346.61
2018,1,22,14,0,427.0,165.0,0.4,11.4,362.0,434.76,348.62
2018,1,22,14,15,463.0,147.0,0.4,11.25,350.0,441.94,355.58
2018,1,22,14,30,499.0,129.0,0.4,11.1,338.0,447.06,360.86
2018,1,22,14,45,497.5,119.0,0.35,10.9,313.5,436.69,353.44
2018,1,22,15,0,496.0,109.0,0.3,10.7,289.0,424.39,344.47
2018,1,22,15,15,580.0,88.5,0.3,10.7,277.5,451.4,366.21
2018,1,22,15,30,664.0,68.0,0.3,10.7,266.0,470.07,380.48
2018,1,22,15,45,585.5,66.0,0.3,9.95,222.0,416.53,338.64
2018,1,22,16,0,507.0,64.0,0.3,9.2,178.0,363.32,296.3
2018,1,22,16,15,363.5,56.5,0.35,8.65,129.5,270.14,220.4
2018,1,22,16,30,220.0,49.0,0.4,8.1,81.0,186.36,150.01
2018,1,22,16,45,142.5,35.0,0.4,7.6,53.0,121.04,91.95
2018,1,22,17,0,65.0,21.0,0.4,7.1,25.0,61.77,16.31
2018,1,22,17,15,32.5,10.5,0.45,7.0,12.5,22.88,0.0
2018,1,22,17,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,16.5,3.5,0.8,5.9,3.5,0.0,0.0
2018,1,23,7,30,33.0,7.0,0.7,6.2,7.0,6.67,0.0
2018,1,23,7,45,74.0,20.5,0.6,6.5,26.0,17.01,0.0
2018,1,23,8,0,115.0,34.0,0.5,6.8,45.0,27.8,17.52
2018,1,23,8,15,173.5,48.0,0.5,7.45,74.0,38.72,28.91
2018,1,23,8,30,232.0,62.0,0.5,8.1,103.0,46.96,36.86
2018,1,23,8,45,259.5,76.5,0.45,8.7,133.5,60.04,48.94
2018,1,23,9,0,287.0,91.0,0.4,9.3,164.0,70.4,58.33
2018,1,23,9,15,294.0,106.0,0.45,9.85,191.5,80.75,67.53
2018,1,23,9,30,301.0,121.0,0.5,10.4,219.0,98.49,74.61
2018,1,23,9,45,290.0,137.5,0.55,11.0,240.5,128.11,93.13
2018,1,23,10,0,279.0,154.0,0.6,11.6,262.0,156.71,114.77
2018,1,23,10,15,336.0,158.0,0.6,11.7,298.0,185.84,135.94
2018,1,23,10,30,393.0,162.0,0.6,11.8,334.0,217.07,160.07
2018,1,23,10,45,436.0,163.0,0.55,11.85,363.5,249.43,186.46
2018,1,23,11,0,479.0,164.0,0.5,11.9,393.0,284.56,215.38
2018,1,23,11,15,470.5,173.0,0.5,12.0,404.5,311.95,239.45
2018,1,23,11,30,462.0,182.0,0.5,12.1,416.0,337.87,261.9
2018,1,23,11,45,498.5,175.5,0.5,12.2,432.5,366.52,285.58
2018,1,23,12,0,535.0,169.0,0.5,12.3,449.0,396.07,309.77
2018,1,23,12,15,637.5,139.5,0.5,12.3,475.0,437.45,342.81
2018,1,23,12,30,740.0,110.0,0.5,12.3,501.0,479.3,376.13
2018,1,23,12,45,735.0,112.0,0.5,12.3,497.0,499.07,392.38
2018,1,23,13,0,730.0,114.0,0.5,12.3,493.0,516.43,406.74
2018,1,23,13,15,643.5,133.0,0.5,12.2,461.5,503.45,397.93
2018,1,23,13,30,557.0,152.0,0.5,12.1,430.0,482.32,382.97
2018,1,23,13,45,465.0,165.5,0.55,11.95,391.5,452.17,361.25
2018,1,23,14,0,373.0,179.0,0.6,11.8,353.0,411.56,331.04
2018,1,23,14,15,412.0,161.0,0.6,11.6,343.0,428.08,345.58
2018,1,23,14,30,451.0,143.0,0.6,11.4,333.0,435.47,352.63
2018,1,23,14,45,454.0,130.0,0.55,11.15,309.0,424.87,345.15
2018,1,23,15,0,457.0,117.0,0.5,10.9,285.0,412.31,336.13
2018,1,23,15,15,425.0,108.0,0.5,10.9,251.5,382.23,312.81
2018,1,23,15,30,393.0,99.0,0.5,10.9,218.0,351.28,288.38
2018,1,23,15,45,348.0,89.0,0.5,10.0,183.0,311.5,256.97
2018,1,23,16,0,303.0,79.0,0.5,9.1,148.0,272.08,224.79
2018,1,23,16,15,263.5,65.5,0.55,8.65,116.5,231.98,190.72
2018,1,23,16,30,224.0,52.0,0.6,8.2,85.0,192.89,156.2
2018,1,23,16,45,170.0,38.0,0.65,7.8,58.0,148.14,114.39
2018,1,23,17,0,116.0,24.0,0.7,7.4,31.0,96.59,38.72
2018,1,23,17,15,65.5,13.0,0.7,7.3,16.5,38.54,0.0
2018,1,23,17,30,15.0,2.0,0.7,7.2,2.0,0.0,0.0
2018,1,23,17,45,7.5,1.0,0.65,7.1,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.2,8.95,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.2,9.0,1.0,0.95,0.0
2018,1,24,7,45,0.0,3.0,1.25,9.05,3.0,2.77,0.0
2018,1,24,8,0,0.0,5.0,1.3,9.1,5.0,4.62,0.0
2018,1,24,8,15,0.0,6.0,1.3,9.15,6.0,5.55,0.0
2018,1,24,8,30,0.0,7.0,1.3,9.2,7.0,6.48,0.21
2018,1,24,8,45,25.0,16.5,1.3,9.25,23.0,15.15,8.18
2018,1,24,9,0,50.0,26.0,1.3,9.3,39.0,21.19,13.75
2018,1,24,9,15,25.0,19.0,1.3,9.4,25.5,17.22,10.14
2018,1,24,9,30,0.0,12.0,1.3,9.5,12.0,11.12,4.1
2018,1,24,9,45,0.0,14.5,1.25,9.55,14.5,13.44,6.12
2018,1,24,10,0,0.0,17.0,1.2,9.6,17.0,15.77,8.13
2018,1,24,10,15,0.0,20.0,1.15,9.65,20.0,18.56,10.53
2018,1,24,10,30,0.0,23.0,1.1,9.7,23.0,21.35,12.93
2018,1,24,10,45,0.0,23.5,1.1,9.75,23.5,21.82,13.3
2018,1,24,11,0,0.0,24.0,1.1,9.8,24.0,22.28,13.68
2018,1,24,11,15,0.0,25.5,1.05,9.7,25.5,23.68,14.87
2018,1,24,11,30,0.0,27.0,1.0,9.6,27.0,25.08,16.07
2018,1,24,11,45,0.0,28.5,1.0,9.55,28.5,26.48,17.26
2018,1,24,12,0,0.0,30.0,1.0,9.5,30.0,27.87,18.46
2018,1,24,12,15,0.0,30.0,1.0,9.35,30.0,27.88,18.46
2018,1,24,12,30,0.0,30.0,1.0,9.2,30.0,27.88,18.47
2018,1,24,12,45,0.0,29.0,0.95,9.1,29.0,26.94,17.69
2018,1,24,13,0,0.0,28.0,0.9,9.0,28.0,26.01,16.9
2018,1,24,13,15,0.0,26.5,0.9,8.9,26.5,24.62,15.72
2018,1,24,13,30,0.0,25.0,0.9,8.8,25.0,23.22,14.53
2018,1,24,13,45,0.0,25.5,0.85,8.7,25.5,23.68,14.97
2018,1,24,14,0,0.0,26.0,0.8,8.6,26.0,24.14,15.41
2018,1,24,14,15,0.0,29.0,0.8,8.5,29.0,26.93,17.87
2018,1,24,14,30,0.0,32.0,0.8,8.4,32.0,29.71,20.34
2018,1,24,14,45,0.0,32.0,0.8,8.35,32.0,29.71,20.39
2018,1,24,15,0,0.0,32.0,0.8,8.3,32.0,29.7,20.43
2018,1,24,15,15,0.0,34.5,0.8,8.3,34.5,32.02,22.5
2018,1,24,15,30,0.0,37.0,0.8,8.3,37.0,34.35,24.55
2018,1,24,15,45,0.0,27.0,0.8,8.25,27.0,25.04,16.38
2018,1,24,16,0,0.0,17.0,0.8,8.2,17.0,15.75,8.19
2018,1,24,16,15,0.0,14.0,0.8,8.2,14.0,12.97,5.67
2018,1,24,16,30,0.0,11.0,0.8,8.2,11.0,10.18,3.12
2018,1,24,16,45,1.0,8.5,0.8,8.2,8.5,8.33,1.28
2018,1,24,17,0,2.0,6.0,0.8,8.2,6.0,6.49,0.0
2018,1,24,17,15,2.0,3.0,0.8,8.2,3.0,3.66,0.0
2018,1,24,17,30,2.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,24,17,45,1.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,15,7.0,3.5,0.7,6.2,3.5,0.0,0.0
2018,1,25,7,30,14.0,7.0,0.7,6.5,7.0,6.67,0.0
2018,1,25,7,45,66.5,19.0,0.7,6.75,24.5,15.88,0.0
2018,1,25,8,0,119.0,31.0,0.7,7.0,42.0,25.55,15.98
2018,1,25,8,15,69.5,20.5,0.7,7.15,28.0,17.23,9.83
2018,1,25,8,30,20.0,10.0,0.7,7.3,14.0,8.43,2.05
2018,1,25,8,45,10.0,11.5,0.75,7.5,13.5,10.63,4.13
2018,1,25,9,0,0.0,13.0,0.8,7.7,13.0,12.04,5.46
2018,1,25,9,15,0.5,39.5,0.8,7.8,39.5,36.68,28.13
2018,1,25,9,30,1.0,66.0,0.8,7.9,66.0,61.41,48.16
2018,1,25,9,45,27.5,79.0,0.8,8.0,89.5,73.3,57.26
2018,1,25,10,0,54.0,92.0,0.8,8.1,113.0,89.43,69.57
2018,1,25,10,15,188.5,128.5,0.8,8.1,211.0,139.14,105.68
2018,1,25,10,30,323.0,165.0,0.8,8.1,309.0,208.68,158.77
2018,1,25,10,45,301.0,181.0,0.85,8.1,320.5,233.4,181.21
2018,1,25,11,0,279.0,197.0,0.9,8.1,332.0,256.1,201.92
2018,1,25,11,15,378.5,187.0,0.9,8.1,377.5,295.68,233.36
2018,1,25,11,30,478.0,177.0,0.9,8.1,423.0,341.78,270.52
2018,1,25,11,45,293.0,179.5,0.9,8.1,331.0,287.22,230.79
2018,1,25,12,0,108.0,182.0,0.9,8.1,239.0,218.64,177.58
2018,1,25,12,15,77.5,178.0,0.9,8.1,219.0,203.48,165.91
2018,1,25,12,30,47.0,174.0,0.9,8.1,199.0,187.8,153.21
2018,1,25,12,45,69.0,153.5,0.9,8.15,190.0,181.93,148.88
2018,1,25,13,0,91.0,133.0,0.9,8.2,181.0,180.2,148.04
2018,1,25,13,15,58.0,148.0,0.9,8.15,178.5,174.89,143.46
2018,1,25,13,30,25.0,163.0,0.9,8.1,176.0,172.73,141.36
2018,1,25,13,45,19.0,133.0,0.9,8.05,142.5,136.59,111.4
2018,1,25,14,0,13.0,103.0,0.9,8.0,109.0,104.28,84.36
2018,1,25,14,15,34.0,92.5,0.9,7.95,107.5,109.97,89.91
2018,1,25,14,30,55.0,82.0,0.9,7.9,106.0,117.85,97.23
2018,1,25,14,45,84.5,98.5,0.85,7.85,132.0,154.21,128.7
2018,1,25,15,0,114.0,115.0,0.8,7.8,158.0,191.36,160.33
2018,1,25,15,15,98.5,113.0,0.8,7.8,147.5,181.44,151.72
2018,1,25,15,30,83.0,111.0,0.8,7.8,137.0,172.16,143.72
2018,1,25,15,45,101.0,101.5,0.85,7.65,128.5,173.07,144.75
2018,1,25,16,0,119.0,92.0,0.9,7.5,120.0,173.55,144.92
2018,1,25,16,15,91.0,74.5,0.85,7.45,93.5,138.46,114.04
2018,1,25,16,30,63.0,57.0,0.8,7.4,67.0,103.9,83.34
2018,1,25,16,45,40.5,40.0,0.8,7.3,45.5,73.21,55.32
2018,1,25,17,0,18.0,23.0,0.8,7.2,24.0,33.66,15.0
2018,1,25,17,15,13.0,12.0,0.8,7.15,12.5,16.71,0.0
2018,1,25,17,30,8.0,1.0,0.8,7.1,1.0,0.0,0.0
2018,1,25,17,45,4.0,0.5,0.8,7.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,1,26,7,15,28.0,4.0,0.3,4.9,4.5,0.0,0.0
2018,1,26,7,30,56.0,8.0,0.3,5.1,9.0,7.63,0.0
2018,1,26,7,45,125.5,21.5,0.3,5.3,31.5,17.04,0.0
2018,1,26,8,0,195.0,35.0,0.3,5.5,54.0,27.34,17.83
2018,1,26,8,15,252.0,48.0,0.25,5.75,86.0,36.86,27.64
2018,1,26,8,30,309.0,61.0,0.2,6.0,118.0,46.06,36.5
2018,1,26,8,45,374.5,71.0,0.2,6.2,157.0,52.66,42.8
2018,1,26,9,0,440.0,81.0,0.2,6.4,196.0,59.08,48.78
2018,1,26,9,15,452.5,92.0,0.2,6.6,227.0,65.93,54.99
2018,1,26,9,30,465.0,103.0,0.2,6.8,258.0,86.85,61.42
2018,1,26,9,45,501.5,109.0,0.2,7.0,293.0,120.34,79.14
2018,1,26,10,0,538.0,115.0,0.2,7.2,328.0,156.84,104.7
2018,1,26,10,15,657.5,99.5,0.2,7.4,380.0,192.39,129.09
2018,1,26,10,30,777.0,84.0,0.2,7.6,432.0,240.56,166.41
2018,1,26,10,45,831.5,76.5,0.2,7.8,467.0,283.8,203.51
2018,1,26,11,0,886.0,69.0,0.2,8.0,502.0,332.98,245.67
2018,1,26,11,15,793.0,95.0,0.2,8.1,493.0,359.24,272.59
2018,1,26,11,30,700.0,121.0,0.2,8.2,484.0,377.9,292.13
2018,1,26,11,45,606.5,150.0,0.2,8.3,468.5,393.73,308.02
2018,1,26,12,0,513.0,179.0,0.2,8.4,453.0,399.94,315.28
2018,1,26,12,15,386.5,207.0,0.2,8.45,414.0,382.08,303.31
2018,1,26,12,30,260.0,235.0,0.2,8.5,375.0,358.86,286.29
2018,1,26,12,45,258.0,234.5,0.2,8.5,372.5,367.31,293.85
2018,1,26,13,0,256.0,234.0,0.2,8.5,370.0,374.89,300.31
2018,1,26,13,15,230.5,231.5,0.2,8.45,352.0,360.86,289.98
2018,1,26,13,30,205.0,229.0,0.2,8.4,334.0,350.05,282.14
2018,1,26,13,45,223.0,217.5,0.2,8.35,327.5,354.22,286.47
2018,1,26,14,0,241.0,206.0,0.2,8.3,321.0,365.0,295.71
2018,1,26,14,15,222.0,196.0,0.25,8.2,297.5,339.8,276.81
2018,1,26,14,30,203.0,186.0,0.3,8.1,274.0,320.9,262.86
2018,1,26,14,45,173.0,173.0,0.3,8.0,244.0,291.23,239.62
2018,1,26,15,0,143.0,160.0,0.3,7.9,214.0,261.07,215.67
2018,1,26,15,15,140.0,143.5,0.3,7.9,192.0,242.42,201.05
2018,1,26,15,30,137.0,127.0,0.3,7.9,170.0,223.11,185.49
2018,1,26,15,45,94.5,110.0,0.4,7.45,137.5,180.4,150.07
2018,1,26,16,0,52.0,93.0,0.5,7.0,105.0,130.57,107.79
2018,1,26,16,15,38.0,75.0,0.55,6.8,83.0,103.61,84.35
2018,1,26,16,30,24.0,57.0,0.6,6.6,61.0,76.64,60.43
2018,1,26,16,45,17.0,40.5,0.65,6.4,43.0,55.15,40.76
2018,1,26,17,0,10.0,24.0,0.7,6.2,25.0,31.48,15.34
2018,1,26,17,15,7.0,12.5,0.7,6.15,13.0,14.78,0.0
2018,1,26,17,30,4.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,0.7,6.05,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,27,7,15,2.5,1.5,0.65,6.35,1.5,0.0,0.0
2018,1,27,7,30,5.0,3.0,0.6,6.7,3.0,2.86,0.0
2018,1,27,7,45,2.5,7.5,0.5,7.05,7.5,7.04,0.0
2018,1,27,8,0,0.0,12.0,0.4,7.4,12.0,11.11,3.91
2018,1,27,8,15,0.0,18.5,0.4,7.7,18.5,17.15,9.79
2018,1,27,8,30,0.0,25.0,0.4,8.0,25.0,23.18,15.51
2018,1,27,8,45,0.0,35.0,0.35,8.3,35.0,32.49,24.15
2018,1,27,9,0,0.0,45.0,0.3,8.6,45.0,41.8,32.72
2018,1,27,9,15,0.0,59.5,0.3,8.75,59.5,55.33,45.0
2018,1,27,9,30,0.0,74.0,0.3,8.9,74.0,68.28,53.88
2018,1,27,9,45,0.0,84.0,0.3,9.0,84.0,77.3,61.47
2018,1,27,10,0,0.0,94.0,0.3,9.1,94.0,86.35,69.02
2018,1,27,10,15,14.5,126.0,0.3,9.2,132.5,116.78,93.87
2018,1,27,10,30,29.0,158.0,0.3,9.3,171.0,145.85,117.24
2018,1,27,10,45,82.5,188.0,0.25,9.45,228.0,187.6,149.48
2018,1,27,11,0,136.0,218.0,0.2,9.6,285.0,232.9,184.51
2018,1,27,11,15,103.0,222.5,0.2,9.65,274.5,234.84,186.92
2018,1,27,11,30,70.0,227.0,0.2,9.7,264.0,232.47,185.8
2018,1,27,11,45,57.0,222.0,0.2,9.8,252.5,227.4,182.05
2018,1,27,12,0,44.0,217.0,0.2,9.9,241.0,220.96,177.1
2018,1,27,12,15,26.0,197.0,0.2,9.95,211.0,195.49,156.82
2018,1,27,12,30,8.0,177.0,0.2,10.0,181.0,169.19,135.69
2018,1,27,12,45,7.0,176.5,0.2,10.05,180.0,168.98,135.7
2018,1,27,13,0,6.0,176.0,0.2,10.1,179.0,168.72,135.54
2018,1,27,13,15,13.5,176.0,0.2,10.15,183.0,173.75,139.83
2018,1,27,13,30,21.0,176.0,0.2,10.2,187.0,179.07,144.38
2018,1,27,13,45,50.5,177.5,0.2,10.25,202.5,204.36,165.53
2018,1,27,14,0,80.0,179.0,0.2,10.3,218.0,225.87,183.44
2018,1,27,14,15,56.5,168.0,0.2,10.3,194.5,202.28,164.19
2018,1,27,14,30,33.0,157.0,0.2,10.3,171.0,178.24,144.66
2018,1,27,14,45,57.5,153.0,0.2,10.3,175.5,190.91,155.95
2018,1,27,15,0,82.0,149.0,0.2,10.3,180.0,203.61,166.94
2018,1,27,15,15,135.0,128.5,0.2,10.3,174.0,221.69,182.75
2018,1,27,15,30,188.0,108.0,0.2,10.3,168.0,238.38,197.05
2018,1,27,15,45,243.0,96.0,0.25,10.0,162.5,255.27,211.4
2018,1,27,16,0,298.0,84.0,0.3,9.7,157.0,279.48,230.76
2018,1,27,16,15,225.0,70.0,0.35,9.2,119.0,210.78,173.38
2018,1,27,16,30,152.0,56.0,0.4,8.7,81.0,154.64,125.46
2018,1,27,16,45,85.0,40.0,0.45,8.2,53.0,101.4,78.85
2018,1,27,17,0,18.0,24.0,0.5,7.7,25.0,34.64,18.64
2018,1,27,17,15,18.5,14.0,0.5,7.65,14.5,20.98,0.0
2018,1,27,17,30,19.0,4.0,0.5,7.6,4.0,0.0,0.0
2018,1,27,17,45,9.5,2.0,0.5,7.5,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,28,7,15,62.0,6.0,0.8,9.25,7.0,0.0,0.0
2018,1,28,7,30,124.0,12.0,0.7,9.7,14.0,11.44,0.0
2018,1,28,7,45,290.5,22.0,0.6,10.2,46.5,18.15,1.63
2018,1,28,8,0,457.0,32.0,0.5,10.7,79.0,25.65,16.23
2018,1,28,8,15,545.5,38.0,0.4,11.25,121.5,31.88,22.66
2018,1,28,8,30,634.0,44.0,0.3,11.8,164.0,35.72,26.46
2018,1,28,8,45,688.0,48.0,0.25,12.35,207.5,37.65,28.36
2018,1,28,9,0,742.0,52.0,0.2,12.9,251.0,39.66,30.21
2018,1,28,9,15,778.5,54.5,0.2,13.2,292.5,40.4,30.85
2018,1,28,9,30,815.0,57.0,0.2,13.5,334.0,67.16,34.74
2018,1,28,9,45,842.0,59.0,0.2,13.8,372.0,113.07,57.33
2018,1,28,10,0,869.0,61.0,0.2,14.1,410.0,165.3,94.36
2018,1,28,10,15,885.5,62.0,0.2,14.5,441.5,211.35,131.53
2018,1,28,10,30,902.0,63.0,0.2,14.9,473.0,257.49,171.0
2018,1,28,10,45,914.5,64.5,0.2,15.35,499.0,302.88,210.57
2018,1,28,11,0,927.0,66.0,0.2,15.8,525.0,347.59,249.27
2018,1,28,11,15,935.0,66.5,0.2,16.15,543.5,388.91,284.85
2018,1,28,11,30,943.0,67.0,0.2,16.5,562.0,428.74,318.4
2018,1,28,11,45,947.0,67.5,0.2,16.8,573.0,465.2,348.64
2018,1,28,12,0,951.0,68.0,0.2,17.1,584.0,499.53,376.44
2018,1,28,12,15,951.5,68.0,0.2,17.3,586.5,529.38,400.43
2018,1,28,12,30,952.0,68.0,0.2,17.5,589.0,556.58,421.91
2018,1,28,12,45,949.0,68.5,0.2,17.65,584.0,579.68,440.05
2018,1,28,13,0,946.0,69.0,0.2,17.8,579.0,599.81,455.69
2018,1,28,13,15,939.0,69.0,0.2,17.9,565.5,614.08,467.03
2018,1,28,13,30,932.0,69.0,0.2,18.0,552.0,625.15,475.95
2018,1,28,13,45,921.0,68.5,0.2,18.1,531.0,630.09,480.44
2018,1,28,14,0,910.0,68.0,0.2,18.2,510.0,631.78,482.59
2018,1,28,14,15,891.0,66.5,0.2,17.95,480.0,624.31,478.85
2018,1,28,14,30,872.0,65.0,0.2,17.7,450.0,613.72,472.85
2018,1,28,14,45,811.5,66.5,0.2,17.5,404.0,582.19,451.31
2018,1,28,15,0,751.0,68.0,0.2,17.3,358.0,544.83,425.39
2018,1,28,15,15,618.5,81.5,0.2,17.3,304.5,479.29,377.06
2018,1,28,15,30,486.0,95.0,0.2,17.3,251.0,407.71,323.22
2018,1,28,15,45,330.5,95.0,0.4,16.15,194.5,314.75,253.41
2018,1,28,16,0,175.0,95.0,0.6,15.0,138.0,217.16,176.1
2018,1,28,16,15,139.0,78.5,0.65,14.6,108.5,168.98,136.52
2018,1,28,16,30,103.0,62.0,0.7,14.2,79.0,130.53,103.66
2018,1,28,16,45,74.0,45.5,0.75,13.85,56.0,96.61,73.74
2018,1,28,17,0,45.0,29.0,0.8,13.5,33.0,61.89,38.54
2018,1,28,17,15,36.0,16.5,0.8,13.25,18.5,30.71,0.0
2018,1,28,17,30,27.0,4.0,0.8,13.0,4.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.85,12.8,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.0,0.8,11.25,2.0,0.0,0.0
2018,1,29,7,30,24.0,4.0,0.8,11.4,4.0,3.81,0.0
2018,1,29,7,45,12.0,5.5,0.8,11.6,5.5,5.21,0.0
2018,1,29,8,0,0.0,7.0,0.8,11.8,7.0,6.48,0.0
2018,1,29,8,15,0.0,8.5,0.8,12.0,8.5,7.87,1.33
2018,1,29,8,30,0.0,10.0,0.8,12.2,10.0,9.26,2.68
2018,1,29,8,45,0.0,16.0,0.75,12.4,16.0,14.82,7.77
2018,1,29,9,0,0.0,22.0,0.7,12.6,22.0,20.4,12.85
2018,1,29,9,15,0.0,37.0,0.6,12.9,37.0,34.35,25.43
2018,1,29,9,30,0.0,52.0,0.5,13.2,52.0,48.33,35.99
2018,1,29,9,45,1.0,87.5,0.4,13.55,88.0,80.45,63.03
2018,1,29,10,0,2.0,123.0,0.3,13.9,124.0,111.17,88.24
2018,1,29,10,15,7.5,143.5,0.35,13.9,147.0,130.38,103.56
2018,1,29,10,30,13.0,164.0,0.4,13.9,170.0,150.31,119.42
2018,1,29,10,45,36.0,187.5,0.45,13.9,205.0,175.38,138.85
2018,1,29,11,0,59.0,211.0,0.5,13.9,240.0,205.71,162.6
2018,1,29,11,15,44.5,207.5,0.45,14.25,230.0,202.42,159.94
2018,1,29,11,30,30.0,204.0,0.4,14.6,220.0,197.49,156.0
2018,1,29,11,45,49.0,220.0,0.35,14.9,246.5,222.66,175.56
2018,1,29,12,0,68.0,236.0,0.3,15.2,273.0,249.43,196.07
2018,1,29,12,15,58.5,234.0,0.3,15.7,266.0,247.24,194.0
2018,1,29,12,30,49.0,232.0,0.3,16.2,259.0,244.22,191.44
2018,1,29,12,45,54.0,232.5,0.25,16.65,262.0,250.68,196.21
2018,1,29,13,0,59.0,233.0,0.2,17.1,265.0,257.28,201.02
2018,1,29,13,15,91.5,234.0,0.2,16.8,282.5,280.33,219.62
2018,1,29,13,30,124.0,235.0,0.2,16.5,300.0,310.33,243.39
2018,1,29,13,45,126.5,226.5,0.2,16.2,290.5,307.7,241.91
2018,1,29,14,0,129.0,218.0,0.2,15.9,281.0,304.58,240.35
2018,1,29,14,15,104.0,204.0,0.25,15.55,253.0,270.54,214.76
2018,1,29,14,30,79.0,190.0,0.3,15.2,225.0,242.88,193.84
2018,1,29,14,45,91.0,177.0,0.3,14.85,214.5,238.64,191.6
2018,1,29,15,0,103.0,164.0,0.3,14.5,204.0,242.3,195.36
2018,1,29,15,15,118.5,147.5,0.3,14.5,189.5,235.08,190.21
2018,1,29,15,30,134.0,131.0,0.3,14.5,175.0,226.9,184.17
2018,1,29,15,45,198.0,110.5,0.35,13.55,165.5,249.2,203.72
2018,1,29,16,0,262.0,90.0,0.4,12.6,156.0,259.13,212.56
2018,1,29,16,15,252.5,74.5,0.5,12.35,128.0,232.61,190.15
2018,1,29,16,30,243.0,59.0,0.6,12.1,100.0,215.37,174.23
2018,1,29,16,45,181.5,45.0,0.65,11.85,70.5,165.05,129.93
2018,1,29,17,0,120.0,31.0,0.7,11.6,41.0,107.54,73.59
2018,1,29,17,15,75.5,17.5,0.7,11.5,22.5,48.39,0.0
2018,1,29,17,30,31.0,4.0,0.7,11.4,4.0,3.81,0.0
2018,1,29,17,45,15.5,2.0,0.7,11.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,7,15,47.0,6.0,0.85,7.75,7.0,0.0,0.0
2018,1,30,7,30,94.0,12.0,0.8,8.6,14.0,11.44,0.0
2018,1,30,7,45,188.5,24.5,0.75,9.4,41.0,19.39,5.03
2018,1,30,8,0,283.0,37.0,0.7,10.2,68.0,30.03,20.24
2018,1,30,8,15,341.5,47.5,0.65,10.85,102.0,37.35,27.59
2018,1,30,8,30,400.0,58.0,0.6,11.5,136.0,44.4,34.26
2018,1,30,8,45,420.0,70.0,0.55,12.1,169.5,51.61,40.88
2018,1,30,9,0,440.0,82.0,0.5,12.7,203.0,59.39,47.84
2018,1,30,9,15,409.0,101.0,0.45,13.25,227.0,71.95,58.88
2018,1,30,9,30,378.0,120.0,0.4,13.8,251.0,100.84,71.23
2018,1,30,9,45,374.5,135.5,0.4,14.35,277.0,134.75,92.85
2018,1,30,10,0,371.0,151.0,0.4,14.9,303.0,168.25,118.16
2018,1,30,10,15,454.0,145.5,0.35,15.35,345.5,199.95,140.29
2018,1,30,10,30,537.0,140.0,0.3,15.8,388.0,238.36,169.26
2018,1,30,10,45,517.0,154.5,0.3,16.25,403.5,271.97,198.61
2018,1,30,11,0,497.0,169.0,0.3,16.7,419.0,303.29,225.64
2018,1,30,11,15,444.0,189.0,0.3,16.95,418.0,325.49,245.71
2018,1,30,11,30,391.0,209.0,0.3,17.2,417.0,342.72,261.08
2018,1,30,11,45,405.5,208.5,0.3,17.45,428.0,366.74,280.37
2018,1,30,12,0,420.0,208.0,0.3,17.7,439.0,390.31,298.98
2018,1,30,12,15,558.0,169.5,0.3,17.75,478.0,438.33,335.92
2018,1,30,12,30,696.0,131.0,0.3,17.8,517.0,493.39,377.74
2018,1,30,12,45,721.5,121.5,0.35,17.85,519.0,517.69,397.02
2018,1,30,13,0,747.0,112.0,0.4,17.9,521.0,540.56,415.45
2018,1,30,13,15,798.5,97.0,0.4,17.9,525.5,570.64,438.67
2018,1,30,13,30,850.0,82.0,0.4,17.9,530.0,599.33,460.6
2018,1,30,13,45,828.0,82.5,0.45,17.9,505.5,598.43,461.38
2018,1,30,14,0,806.0,83.0,0.5,17.9,481.0,594.33,460.09
2018,1,30,14,15,765.0,88.0,0.5,17.7,449.5,580.39,451.18
2018,1,30,14,30,724.0,93.0,0.5,17.5,418.0,565.57,441.47
2018,1,30,14,45,748.5,80.5,0.55,17.3,395.5,565.43,443.65
2018,1,30,15,0,773.0,68.0,0.6,17.1,373.0,564.07,444.53
2018,1,30,15,15,737.5,67.0,0.6,17.1,335.0,536.53,424.49
2018,1,30,15,30,702.0,66.0,0.6,17.1,297.0,507.11,402.75
2018,1,30,15,45,629.0,65.0,0.7,15.8,251.5,457.91,367.68
2018,1,30,16,0,556.0,64.0,0.8,14.5,206.0,406.33,329.12
2018,1,30,16,15,463.5,59.0,0.9,13.9,162.5,340.4,276.49
2018,1,30,16,30,371.0,54.0,1.0,13.3,119.0,274.93,222.2
2018,1,30,16,45,276.5,43.0,1.05,12.65,83.5,208.59,165.2
2018,1,30,17,0,182.0,32.0,1.1,12.0,48.0,148.04,105.5
2018,1,30,17,15,103.5,18.0,1.1,11.75,26.0,78.5,0.0
2018,1,30,17,30,25.0,4.0,1.1,11.5,4.0,13.64,0.0
2018,1,30,17,45,12.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,7,15,100.5,7.0,1.2,8.55,9.5,0.0,0.0
2018,1,31,7,30,201.0,14.0,1.1,9.1,19.0,13.34,0.0
2018,1,31,7,45,280.0,23.5,1.0,9.6,46.0,19.2,6.02
2018,1,31,8,0,359.0,33.0,0.9,10.1,73.0,26.06,16.92
2018,1,31,8,15,455.0,42.0,0.8,10.65,116.5,32.2,23.08
2018,1,31,8,30,551.0,51.0,0.7,11.2,160.0,38.16,28.74
2018,1,31,8,45,575.5,59.0,0.65,11.7,197.0,42.92,33.17
2018,1,31,9,0,600.0,67.0,0.6,12.2,234.0,47.52,37.33
2018,1,31,9,15,715.0,61.5,0.55,12.75,290.0,45.73,35.63
2018,1,31,9,30,830.0,56.0,0.5,13.3,346.0,72.82,36.13
2018,1,31,9,45,852.0,58.5,0.45,13.85,383.5,124.79,65.49
2018,1,31,10,0,874.0,61.0,0.4,14.4,421.0,172.78,100.11
2018,1,31,10,15,881.0,63.5,0.4,15.25,450.0,218.91,138.17
2018,1,31,10,30,888.0,66.0,0.4,16.1,479.0,264.33,177.39
2018,1,31,10,45,843.5,78.5,0.4,17.0,487.5,300.15,210.86
2018,1,31,11,0,799.0,91.0,0.4,17.9,496.0,334.96,242.56
2018,1,31,11,15,777.0,100.0,0.4,18.15,505.0,369.57,273.04
2018,1,31,11,30,755.0,109.0,0.4,18.4,514.0,398.79,298.49
2018,1,31,11,45,746.5,113.0,0.4,18.65,520.0,428.39,323.23
2018,1,31,12,0,738.0,117.0,0.4,18.9,526.0,455.63,345.48
2018,1,31,12,15,745.5,115.5,0.4,19.0,530.5,482.99,367.44
2018,1,31,12,30,753.0,114.0,0.4,19.1,535.0,508.62,387.67
2018,1,31,12,45,748.5,114.5,0.4,19.25,530.0,527.86,402.81
2018,1,31,13,0,744.0,115.0,0.4,19.4,525.0,544.61,415.92
2018,1,31,13,15,776.0,102.5,0.45,19.15,522.0,566.13,433.8
2018,1,31,13,30,808.0,90.0,0.5,18.9,519.0,585.95,450.36
2018,1,31,13,45,806.5,86.0,0.5,18.65,501.0,592.24,456.35
2018,1,31,14,0,805.0,82.0,0.5,18.4,483.0,595.67,460.37
2018,1,31,14,15,732.5,95.0,0.55,18.05,445.0,572.36,445.03
2018,1,31,14,30,660.0,108.0,0.6,17.7,407.0,545.2,426.77
2018,1,31,14,45,674.5,95.5,0.65,17.3,382.5,541.48,426.61
2018,1,31,15,0,689.0,83.0,0.7,16.9,358.0,534.82,423.81
2018,1,31,15,15,610.5,87.0,0.7,16.9,313.0,488.02,388.79
2018,1,31,15,30,532.0,91.0,0.7,16.9,268.0,440.28,352.62
2018,1,31,15,45,458.5,86.5,0.8,15.7,225.0,382.36,309.81
2018,1,31,16,0,385.0,82.0,0.9,14.5,182.0,330.08,269.47
2018,1,31,16,15,331.0,71.5,1.0,13.9,146.0,282.74,230.97
2018,1,31,16,30,277.0,61.0,1.1,13.3,110.0,236.99,192.22
2018,1,31,16,45,226.5,46.5,1.15,12.65,79.0,189.85,150.87
2018,1,31,17,0,176.0,32.0,1.2,12.0,48.0,145.33,105.81
2018,1,31,17,15,116.0,19.5,1.2,11.7,27.5,87.17,0.0
2018,1,31,17,30,56.0,7.0,1.2,11.4,7.0,28.87,0.0
2018,1,31,17,45,28.0,3.5,1.25,11.1,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,7,15,31.0,5.5,1.0,11.35,6.5,0.0,0.0
2018,2,1,7,30,62.0,11.0,0.8,11.7,13.0,10.48,0.0
2018,2,1,7,45,163.5,25.0,0.65,12.1,41.5,19.69,7.15
2018,2,1,8,0,265.0,39.0,0.5,12.5,70.0,30.29,20.48
2018,2,1,8,15,312.0,51.5,0.45,13.2,103.0,39.28,29.11
2018,2,1,8,30,359.0,64.0,0.4,13.9,136.0,47.95,37.12
2018,2,1,8,45,549.5,56.5,0.35,14.65,196.5,40.58,30.7
2018,2,1,9,0,740.0,49.0,0.3,15.4,257.0,36.59,27.14
2018,2,1,9,15,777.5,50.5,0.25,15.8,298.5,36.66,27.17
2018,2,1,9,30,815.0,52.0,0.2,16.2,340.0,76.38,38.08
2018,2,1,9,45,748.5,72.0,0.2,16.6,358.0,124.03,67.8
2018,2,1,10,0,682.0,92.0,0.2,17.0,376.0,166.0,101.68
2018,2,1,10,15,713.0,93.0,0.15,17.6,409.5,207.45,134.37
2018,2,1,10,30,744.0,94.0,0.1,18.2,443.0,250.72,169.93
2018,2,1,10,45,826.0,78.0,0.1,18.8,484.5,297.39,207.15
2018,2,1,11,0,908.0,62.0,0.1,19.4,526.0,348.85,248.27
2018,2,1,11,15,900.0,67.0,0.1,19.45,540.0,388.16,282.15
2018,2,1,11,30,892.0,72.0,0.1,19.5,554.0,424.95,313.28
2018,2,1,11,45,872.5,79.5,0.1,19.6,558.5,456.54,339.7
2018,2,1,12,0,853.0,87.0,0.1,19.7,563.0,483.97,362.27
2018,2,1,12,15,857.0,86.0,0.15,19.6,566.5,512.77,385.81
2018,2,1,12,30,861.0,85.0,0.2,19.5,570.0,539.35,407.34
2018,2,1,12,45,880.0,78.5,0.2,19.4,570.5,565.38,427.8
2018,2,1,13,0,899.0,72.0,0.2,19.3,571.0,589.61,446.67
2018,2,1,13,15,913.0,66.5,0.25,19.3,564.0,609.64,462.75
