Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,30,927.0,61.0,0.3,19.3,557.0,626.97,476.86
2018,2,1,13,45,920.0,60.5,0.3,19.3,537.5,634.17,482.99
2018,2,1,14,0,913.0,60.0,0.3,19.3,518.0,638.19,486.9
2018,2,1,14,15,901.5,59.0,0.3,19.15,491.5,635.67,486.45
2018,2,1,14,30,890.0,58.0,0.3,19.0,465.0,630.06,483.78
2018,2,1,14,45,873.0,56.5,0.35,18.85,432.0,617.43,476.67
2018,2,1,15,0,856.0,55.0,0.4,18.7,399.0,602.0,467.37
2018,2,1,15,15,709.0,72.0,0.4,18.7,339.0,530.7,415.24
2018,2,1,15,30,562.0,89.0,0.4,18.7,279.0,458.27,361.4
2018,2,1,15,45,505.0,83.5,0.5,17.45,237.5,411.83,328.94
2018,2,1,16,0,448.0,78.0,0.6,16.2,196.0,362.17,292.05
2018,2,1,16,15,386.5,68.5,0.7,15.6,157.0,310.27,250.89
2018,2,1,16,30,325.0,59.0,0.8,15.0,118.0,260.18,209.41
2018,2,1,16,45,317.5,45.0,0.85,14.35,89.0,233.11,184.52
2018,2,1,17,0,310.0,31.0,0.9,13.7,60.0,206.88,152.91
2018,2,1,17,15,193.5,19.5,0.9,13.55,34.5,121.94,0.0
2018,2,1,17,30,77.0,8.0,0.9,13.4,9.0,38.4,0.0
2018,2,1,17,45,38.5,4.0,0.9,13.2,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,7,15,31.5,6.0,1.0,12.75,7.0,0.0,0.0
2018,2,2,7,30,63.0,12.0,0.9,13.0,14.0,11.44,0.0
2018,2,2,7,45,190.0,25.5,0.75,13.25,45.0,20.07,8.14
2018,2,2,8,0,317.0,39.0,0.6,13.5,76.0,31.44,21.45
2018,2,2,8,15,301.5,55.0,0.55,14.0,102.5,41.96,31.39
2018,2,2,8,30,286.0,71.0,0.5,14.5,129.0,53.17,41.65
2018,2,2,8,45,356.0,80.0,0.45,15.0,169.5,58.76,46.74
2018,2,2,9,0,426.0,89.0,0.4,15.5,210.0,64.21,51.54
2018,2,2,9,15,457.0,98.5,0.35,15.85,246.0,69.79,56.34
2018,2,2,9,30,488.0,108.0,0.3,16.2,282.0,99.87,65.36
2018,2,2,9,45,509.0,117.0,0.3,16.55,315.0,136.28,87.21
2018,2,2,10,0,530.0,126.0,0.3,16.9,348.0,174.33,115.05
2018,2,2,10,15,612.0,116.5,0.3,17.3,391.5,210.41,141.3
2018,2,2,10,30,694.0,107.0,0.3,17.7,435.0,252.35,174.0
2018,2,2,10,45,797.5,88.0,0.3,18.05,484.0,300.96,212.28
2018,2,2,11,0,901.0,69.0,0.3,18.4,533.0,355.85,255.86
2018,2,2,11,15,903.5,71.5,0.3,18.65,550.0,396.52,290.51
2018,2,2,11,30,906.0,74.0,0.3,18.9,567.0,435.4,322.98
2018,2,2,11,45,917.0,72.5,0.3,19.15,580.0,472.23,352.99
2018,2,2,12,0,928.0,71.0,0.3,19.4,593.0,507.39,380.99
2018,2,2,12,15,928.5,71.5,0.3,19.5,596.0,537.44,404.85
2018,2,2,12,30,929.0,72.0,0.3,19.6,599.0,564.91,426.32
2018,2,2,12,45,910.0,76.0,0.3,19.65,588.5,582.55,440.42
2018,2,2,13,0,891.0,80.0,0.3,19.7,578.0,596.68,451.76
2018,2,2,13,15,885.5,79.0,0.3,19.75,565.0,610.11,462.52
2018,2,2,13,30,880.0,78.0,0.3,19.8,552.0,620.5,470.95
2018,2,2,13,45,884.5,74.5,0.3,19.8,536.5,631.29,479.73
2018,2,2,14,0,889.0,71.0,0.3,19.8,521.0,639.12,486.33
2018,2,2,14,15,874.0,69.5,0.3,19.8,493.0,633.91,483.67
2018,2,2,14,30,859.0,68.0,0.3,19.8,465.0,625.65,478.91
2018,2,2,14,45,833.5,67.5,0.35,19.75,430.5,612.94,471.42
2018,2,2,15,0,808.0,67.0,0.4,19.7,396.0,593.92,459.34
2018,2,2,15,15,796.0,62.0,0.4,19.7,360.5,575.46,446.87
2018,2,2,15,30,784.0,57.0,0.4,19.7,325.0,554.46,432.08
2018,2,2,15,45,744.5,54.5,0.55,18.6,282.5,517.97,408.33
2018,2,2,16,0,705.0,52.0,0.7,17.5,240.0,480.3,382.17
2018,2,2,16,15,664.5,46.5,0.8,16.9,198.5,437.74,349.38
2018,2,2,16,30,624.0,41.0,0.9,16.3,157.0,394.87,314.2
2018,2,2,16,45,533.0,35.0,1.05,15.75,115.0,326.38,256.77
2018,2,2,17,0,442.0,29.0,1.2,15.2,73.0,260.86,194.42
2018,2,2,17,15,278.0,19.5,1.2,14.75,42.0,160.8,15.25
2018,2,2,17,30,114.0,10.0,1.2,14.3,11.0,55.48,0.0
2018,2,2,17,45,57.0,5.0,1.2,13.85,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,3,7,15,107.0,8.0,0.5,12.75,11.5,0.0,0.0
2018,2,3,7,30,214.0,16.0,0.5,13.2,23.0,15.25,0.0
2018,2,3,7,45,364.0,24.5,0.45,13.65,59.0,19.78,8.6
2018,2,3,8,0,514.0,33.0,0.4,14.1,95.0,28.17,18.69
2018,2,3,8,15,591.5,38.0,0.4,14.55,138.5,31.03,21.78
2018,2,3,8,30,669.0,43.0,0.4,15.0,182.0,33.99,24.66
2018,2,3,8,45,716.5,46.5,0.4,15.45,226.0,35.58,26.19
2018,2,3,9,0,764.0,50.0,0.4,15.9,270.0,37.24,27.66
2018,2,3,9,15,794.5,52.5,0.4,16.35,311.0,38.08,28.33
2018,2,3,9,30,825.0,55.0,0.4,16.8,352.0,83.77,41.88
2018,2,3,9,45,845.5,57.5,0.4,17.25,389.5,130.57,68.41
2018,2,3,10,0,866.0,60.0,0.4,17.7,427.0,178.38,103.61
2018,2,3,10,15,881.0,61.0,0.4,18.05,458.0,224.63,141.77
2018,2,3,10,30,896.0,62.0,0.4,18.4,489.0,270.86,181.52
2018,2,3,10,45,906.5,63.0,0.4,18.8,514.5,315.58,220.45
2018,2,3,11,0,917.0,64.0,0.4,19.2,540.0,359.47,258.22
2018,2,3,11,15,923.5,65.0,0.4,19.4,558.0,400.84,293.54
2018,2,3,11,30,930.0,66.0,0.4,19.6,576.0,440.64,326.76
2018,2,3,11,45,933.0,66.5,0.4,19.85,586.5,476.68,356.28
2018,2,3,12,0,936.0,67.0,0.4,20.1,597.0,510.54,383.38
2018,2,3,12,15,936.0,67.0,0.4,20.15,599.5,540.07,406.98
2018,2,3,12,30,936.0,67.0,0.4,20.2,602.0,566.95,428.14
2018,2,3,12,45,933.0,67.5,0.4,20.3,597.0,589.94,446.0
2018,2,3,13,0,930.0,68.0,0.4,20.4,592.0,609.97,461.43
2018,2,3,13,15,925.0,67.0,0.4,20.3,579.0,624.21,472.96
2018,2,3,13,30,920.0,66.0,0.4,20.2,566.0,635.29,482.15
2018,2,3,13,45,912.0,65.0,0.4,20.15,546.0,641.34,487.64
2018,2,3,14,0,904.0,64.0,0.4,20.1,526.0,644.19,490.84
2018,2,3,14,15,892.0,63.0,0.4,19.9,499.0,641.36,490.28
2018,2,3,14,30,880.0,62.0,0.4,19.7,472.0,635.44,487.51
2018,2,3,14,45,863.5,60.5,0.4,19.55,439.5,623.12,480.02
2018,2,3,15,0,847.0,59.0,0.4,19.4,407.0,608.02,470.41
2018,2,3,15,15,823.5,57.0,0.4,19.4,369.0,585.4,454.85
2018,2,3,15,30,800.0,55.0,0.4,19.4,331.0,564.91,440.29
2018,2,3,15,45,765.5,52.0,0.4,18.4,289.0,530.37,416.53
2018,2,3,16,0,731.0,49.0,0.4,17.4,247.0,494.47,390.68
2018,2,3,16,15,666.5,46.0,0.45,16.75,202.0,440.96,349.91
2018,2,3,16,30,602.0,43.0,0.5,16.1,157.0,388.04,307.56
2018,2,3,16,45,394.5,40.0,0.55,15.45,106.5,269.99,212.41
2018,2,3,17,0,187.0,37.0,0.6,14.8,56.0,158.58,118.58
2018,2,3,17,15,131.0,23.0,0.6,14.7,33.0,102.61,24.35
2018,2,3,17,30,75.0,9.0,0.6,14.6,10.0,39.07,0.0
2018,2,3,17,45,37.5,4.5,0.6,14.5,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.5,7.5,0.35,12.45,9.5,0.0,0.0
2018,2,4,7,30,105.0,15.0,0.3,13.0,19.0,14.3,0.0
2018,2,4,7,45,185.0,28.5,0.3,13.55,47.0,22.41,11.13
2018,2,4,8,0,265.0,42.0,0.3,14.1,75.0,32.49,22.5
2018,2,4,8,15,316.5,54.0,0.3,14.75,109.5,41.0,30.55
2018,2,4,8,30,368.0,66.0,0.3,15.4,144.0,49.2,38.07
2018,2,4,8,45,439.5,73.5,0.3,16.1,187.0,53.77,42.18
2018,2,4,9,0,511.0,81.0,0.3,16.8,230.0,58.27,46.08
2018,2,4,9,15,668.5,68.5,0.25,17.35,293.5,46.2,35.34
2018,2,4,9,30,826.0,56.0,0.2,17.9,357.0,87.03,43.36
2018,2,4,9,45,806.0,66.5,0.2,18.45,385.0,131.55,70.02
2018,2,4,10,0,786.0,77.0,0.2,19.0,413.0,178.79,106.61
2018,2,4,10,15,844.0,70.0,0.2,19.05,454.5,223.38,141.52
2018,2,4,10,30,902.0,63.0,0.2,19.1,496.0,276.06,184.59
2018,2,4,10,45,901.0,66.5,0.2,19.15,518.0,320.1,223.25
2018,2,4,11,0,900.0,70.0,0.2,19.2,540.0,362.4,260.05
2018,2,4,11,15,812.5,97.0,0.2,19.5,532.5,390.08,286.09
2018,2,4,11,30,725.0,124.0,0.2,19.8,525.0,410.58,305.28
2018,2,4,11,45,832.5,96.0,0.2,20.1,564.5,462.29,344.96
2018,2,4,12,0,940.0,68.0,0.2,20.4,604.0,516.81,385.97
2018,2,4,12,15,941.0,68.0,0.2,20.5,607.0,547.04,409.47
2018,2,4,12,30,942.0,68.0,0.2,20.6,610.0,574.66,430.82
2018,2,4,12,45,939.5,68.0,0.2,20.7,605.0,597.62,448.44
2018,2,4,13,0,937.0,68.0,0.2,20.8,600.0,617.6,463.67
2018,2,4,13,15,932.0,67.0,0.2,21.0,587.0,631.98,474.62
2018,2,4,13,30,927.0,66.0,0.2,21.2,574.0,643.18,483.23
2018,2,4,13,45,919.0,65.5,0.2,21.35,554.0,649.88,488.69
2018,2,4,14,0,911.0,65.0,0.2,21.5,534.0,653.35,491.88
2018,2,4,14,15,899.5,63.5,0.25,21.55,507.0,650.29,491.37
2018,2,4,14,30,888.0,62.0,0.3,21.6,480.0,644.1,488.69
2018,2,4,14,45,871.5,60.5,0.3,21.65,447.0,631.71,480.92
2018,2,4,15,0,855.0,59.0,0.3,21.7,414.0,616.5,471.05
2018,2,4,15,15,831.5,57.5,0.3,21.7,376.0,594.33,456.06
2018,2,4,15,30,808.0,56.0,0.3,21.7,338.0,574.29,442.07
2018,2,4,15,45,773.5,53.0,0.35,20.45,295.5,539.5,419.51
2018,2,4,16,0,739.0,50.0,0.4,19.2,253.0,503.3,394.73
2018,2,4,16,15,590.5,53.0,0.45,18.65,197.5,413.27,326.51
2018,2,4,16,30,442.0,56.0,0.5,18.1,142.0,324.77,257.08
2018,2,4,16,45,381.5,45.0,0.5,17.6,105.0,270.6,211.91
2018,2,4,17,0,321.0,34.0,0.5,17.1,68.0,219.05,164.46
2018,2,4,17,15,205.0,22.0,0.6,16.85,40.0,135.63,49.59
2018,2,4,17,30,89.0,10.0,0.7,16.6,12.0,46.02,0.0
2018,2,4,17,45,44.5,5.0,0.85,16.35,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,7,15,7.0,3.5,0.55,15.4,4.0,3.34,0.0
2018,2,5,7,30,14.0,7.0,0.5,15.5,8.0,6.67,0.0
2018,2,5,7,45,7.0,17.0,0.5,15.55,17.5,15.99,6.59
2018,2,5,8,0,0.0,27.0,0.5,15.6,27.0,25.07,16.02
2018,2,5,8,15,0.0,38.0,0.45,15.9,38.0,35.31,25.45
2018,2,5,8,30,0.0,49.0,0.4,16.2,49.0,45.38,34.61
2018,2,5,8,45,32.5,79.0,0.35,16.45,88.5,68.44,55.01
2018,2,5,9,0,65.0,109.0,0.3,16.7,128.0,90.89,74.51
2018,2,5,9,15,155.0,128.5,0.3,17.2,183.0,100.73,82.73
2018,2,5,9,30,245.0,148.0,0.3,17.7,238.0,125.81,91.68
2018,2,5,9,45,297.0,156.0,0.3,18.2,276.5,153.4,108.48
2018,2,5,10,0,349.0,164.0,0.3,18.7,315.0,185.67,130.89
2018,2,5,10,15,532.5,135.5,0.35,19.2,384.5,215.88,148.11
2018,2,5,10,30,716.0,107.0,0.4,19.7,454.0,264.4,182.22
2018,2,5,10,45,811.5,87.0,0.4,20.2,499.5,311.92,219.75
2018,2,5,11,0,907.0,67.0,0.4,20.7,545.0,365.1,261.93
2018,2,5,11,15,914.0,68.0,0.45,20.65,563.5,406.48,297.39
2018,2,5,11,30,921.0,69.0,0.5,20.6,582.0,446.35,331.04
2018,2,5,11,45,925.0,69.0,0.5,20.55,592.5,482.22,360.69
2018,2,5,12,0,929.0,69.0,0.5,20.5,603.0,515.99,388.05
2018,2,5,12,15,930.0,69.5,0.55,20.35,606.5,546.46,413.02
2018,2,5,12,30,931.0,70.0,0.6,20.2,610.0,574.37,435.72
2018,2,5,12,45,929.0,69.5,0.6,20.0,605.0,596.89,453.82
2018,2,5,13,0,927.0,69.0,0.6,19.8,600.0,616.47,469.56
2018,2,5,13,15,923.0,68.5,0.65,19.65,587.5,631.85,482.62
2018,2,5,13,30,919.0,68.0,0.7,19.5,575.0,644.12,493.37
2018,2,5,13,45,911.5,67.5,0.7,19.35,555.5,651.07,499.7
2018,2,5,14,0,904.0,67.0,0.7,19.2,536.0,654.83,503.74
2018,2,5,14,15,892.5,65.5,0.75,19.05,509.0,651.75,503.52
2018,2,5,14,30,881.0,64.0,0.8,18.9,482.0,645.55,501.03
2018,2,5,14,45,864.5,62.0,0.8,18.8,449.0,632.56,492.91
2018,2,5,15,0,848.0,60.0,0.8,18.7,416.0,616.75,482.61
2018,2,5,15,15,825.0,58.0,0.8,18.7,378.0,594.26,466.97
2018,2,5,15,30,802.0,56.0,0.8,18.7,340.0,573.93,452.39
2018,2,5,15,45,768.0,53.5,0.85,17.6,298.0,540.0,429.43
2018,2,5,16,0,734.0,51.0,0.9,16.5,256.0,504.65,404.25
2018,2,5,16,15,681.5,47.0,1.0,15.95,211.5,456.04,366.83
2018,2,5,16,30,629.0,43.0,1.1,15.4,167.0,407.56,327.43
2018,2,5,16,45,533.5,38.0,1.2,14.8,124.0,336.51,268.04
2018,2,5,17,0,438.0,33.0,1.3,14.2,81.0,275.47,211.87
2018,2,5,17,15,265.5,22.5,1.25,13.85,47.5,165.42,77.7
2018,2,5,17,30,93.0,12.0,1.2,13.5,14.0,49.9,0.0
2018,2,5,17,45,46.5,6.0,1.2,13.15,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,6,7,15,131.0,9.0,0.75,10.65,14.5,8.58,0.0
2018,2,6,7,30,262.0,18.0,0.7,11.3,29.0,17.16,0.0
2018,2,6,7,45,413.0,25.5,0.65,11.9,68.0,22.18,11.96
2018,2,6,8,0,564.0,33.0,0.6,12.5,107.0,27.7,18.61
2018,2,6,8,15,637.5,38.0,0.6,12.95,152.5,30.65,21.68
2018,2,6,8,30,711.0,43.0,0.6,13.4,198.0,33.65,24.57
2018,2,6,8,45,757.5,46.0,0.55,13.9,243.5,34.86,25.73
2018,2,6,9,0,804.0,49.0,0.5,14.4,289.0,40.82,31.04
2018,2,6,9,15,831.5,51.5,0.5,14.7,331.0,44.78,34.49
2018,2,6,9,30,859.0,54.0,0.5,15.0,373.0,92.46,45.49
2018,2,6,9,45,876.5,56.5,0.5,15.35,410.5,140.95,75.18
2018,2,6,10,0,894.0,59.0,0.5,15.7,448.0,190.14,112.9
2018,2,6,10,15,909.0,59.5,0.5,16.0,480.0,237.58,152.95
2018,2,6,10,30,924.0,60.0,0.5,16.3,512.0,284.96,194.32
2018,2,6,10,45,934.0,61.5,0.5,16.6,538.0,331.48,235.23
2018,2,6,11,0,944.0,63.0,0.5,16.9,564.0,377.08,274.78
2018,2,6,11,15,949.0,63.5,0.5,17.1,582.0,418.74,310.63
2018,2,6,11,30,954.0,64.0,0.5,17.3,600.0,458.65,344.19
2018,2,6,11,45,957.5,64.0,0.5,17.5,610.5,495.46,374.52
2018,2,6,12,0,961.0,64.0,0.5,17.7,621.0,530.03,402.37
2018,2,6,12,15,960.5,65.0,0.5,17.8,624.0,561.18,427.15
2018,2,6,12,30,960.0,66.0,0.5,17.9,627.0,589.6,449.38
2018,2,6,12,45,956.5,66.5,0.5,18.0,622.0,612.99,467.57
2018,2,6,13,0,953.0,67.0,0.5,18.1,617.0,633.31,483.26
2018,2,6,13,15,948.0,66.5,0.45,18.05,604.0,648.54,494.77
2018,2,6,13,30,943.0,66.0,0.4,18.0,591.0,660.55,503.84
2018,2,6,13,45,935.0,65.5,0.4,18.0,570.5,667.42,509.78
2018,2,6,14,0,927.0,65.0,0.4,18.0,550.0,671.01,513.4
2018,2,6,14,15,916.5,63.5,0.4,17.85,523.0,668.62,513.11
2018,2,6,14,30,906.0,62.0,0.4,17.7,496.0,663.03,510.56
2018,2,6,14,45,890.5,60.0,0.4,17.6,462.5,650.54,502.96
2018,2,6,15,0,875.0,58.0,0.4,17.5,429.0,635.12,493.16
2018,2,6,15,15,852.5,56.5,0.4,17.5,390.5,613.18,478.21
2018,2,6,15,30,830.0,55.0,0.4,17.5,352.0,588.92,461.2
2018,2,6,15,45,797.0,52.0,0.45,16.4,309.0,558.85,441.59
2018,2,6,16,0,764.0,49.0,0.5,15.3,266.0,522.81,416.51
2018,2,6,16,15,707.5,46.0,0.55,14.6,220.0,472.34,378.3
2018,2,6,16,30,651.0,43.0,0.6,13.9,174.0,422.09,338.2
2018,2,6,16,45,552.0,37.5,0.65,13.2,129.0,347.81,277.06
2018,2,6,17,0,453.0,32.0,0.7,12.5,84.0,283.35,219.31
2018,2,6,17,15,307.5,23.0,0.7,12.3,51.0,187.37,101.78
2018,2,6,17,30,162.0,14.0,0.7,12.1,18.0,80.94,0.0
2018,2,6,17,45,81.0,7.0,0.7,11.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,7,7,15,121.5,9.5,0.8,9.85,15.0,9.05,0.0
2018,2,7,7,30,243.0,19.0,0.8,10.4,30.0,15.95,0.0
2018,2,7,7,45,391.0,27.0,0.75,11.0,69.0,21.55,11.85
2018,2,7,8,0,539.0,35.0,0.7,11.6,108.0,29.5,20.32
2018,2,7,8,15,612.5,40.0,0.7,12.1,152.5,32.34,23.29
2018,2,7,8,30,686.0,45.0,0.7,12.6,197.0,35.25,26.1
2018,2,7,8,45,732.0,48.5,0.65,13.05,242.5,36.8,27.57
2018,2,7,9,0,778.0,52.0,0.6,13.5,288.0,38.41,28.98
2018,2,7,9,15,809.0,55.0,0.55,14.0,330.5,44.45,34.3
2018,2,7,9,30,840.0,58.0,0.5,14.5,373.0,97.21,49.24
2018,2,7,9,45,862.5,59.0,0.45,15.0,411.0,144.31,78.31
2018,2,7,10,0,885.0,60.0,0.4,15.5,449.0,192.53,115.27
2018,2,7,10,15,898.5,61.5,0.4,15.9,481.0,240.22,155.59
2018,2,7,10,30,912.0,63.0,0.4,16.3,513.0,287.76,196.96
2018,2,7,10,45,921.5,64.5,0.35,16.7,538.5,333.75,236.97
2018,2,7,11,0,931.0,66.0,0.3,17.1,564.0,378.8,275.44
2018,2,7,11,15,937.0,67.0,0.3,17.35,582.5,420.92,311.17
2018,2,7,11,30,943.0,68.0,0.3,17.6,601.0,461.39,344.69
2018,2,7,11,45,946.0,68.5,0.3,17.85,612.0,498.2,374.58
2018,2,7,12,0,949.0,69.0,0.3,18.1,623.0,532.79,402.01
2018,2,7,12,15,949.0,69.5,0.3,18.2,626.0,563.46,426.15
2018,2,7,12,30,949.0,70.0,0.3,18.3,629.0,591.45,447.81
2018,2,7,12,45,946.5,70.5,0.3,18.4,624.5,615.23,466.04
2018,2,7,13,0,944.0,71.0,0.3,18.5,620.0,636.02,481.86
2018,2,7,13,15,939.0,70.5,0.3,18.45,607.0,651.17,493.8
2018,2,7,13,30,934.0,70.0,0.3,18.4,594.0,663.13,503.41
2018,2,7,13,45,925.5,69.5,0.3,18.35,573.5,669.64,509.14
2018,2,7,14,0,917.0,69.0,0.3,18.3,553.0,672.89,512.58
2018,2,7,14,15,905.5,68.0,0.25,18.25,526.0,670.42,511.34
2018,2,7,14,30,894.0,67.0,0.2,18.2,499.0,664.8,507.91
2018,2,7,14,45,877.5,65.5,0.2,18.1,465.5,652.31,500.37
2018,2,7,15,0,861.0,64.0,0.2,18.0,432.0,636.97,490.73
2018,2,7,15,15,838.0,61.5,0.2,18.0,393.0,618.0,477.97
2018,2,7,15,30,815.0,59.0,0.2,18.0,354.0,592.41,460.23
2018,2,7,15,45,781.5,56.0,0.2,17.2,311.0,557.67,436.62
2018,2,7,16,0,748.0,53.0,0.2,16.4,268.0,521.45,410.91
2018,2,7,16,15,698.0,49.0,0.3,15.85,223.0,473.48,375.52
2018,2,7,16,30,648.0,45.0,0.4,15.3,178.0,425.45,338.05
2018,2,7,16,45,566.0,39.0,0.55,14.7,134.0,358.98,284.22
2018,2,7,17,0,484.0,33.0,0.7,14.1,90.0,301.39,232.91
2018,2,7,17,15,325.0,23.5,0.75,13.9,54.5,198.51,117.8
2018,2,7,17,30,166.0,14.0,0.8,13.7,19.0,83.21,0.0
2018,2,7,17,45,83.0,7.0,0.9,13.45,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,7,15,138.0,10.0,0.85,12.65,16.5,9.53,0.0
2018,2,8,7,30,276.0,20.0,0.7,13.1,33.0,16.81,0.0
2018,2,8,7,45,411.0,27.5,0.55,13.55,72.0,21.87,12.24
2018,2,8,8,0,546.0,35.0,0.4,14.0,111.0,29.32,20.02
2018,2,8,8,15,588.5,42.5,0.35,14.7,151.5,34.51,25.0
2018,2,8,8,30,631.0,50.0,0.3,15.4,192.0,39.55,29.64
2018,2,8,8,45,645.0,59.5,0.2,16.05,231.5,42.04,31.89
2018,2,8,9,0,659.0,69.0,0.1,16.7,271.0,47.71,36.85
2018,2,8,9,15,707.5,70.0,0.1,16.95,314.5,58.28,46.04
2018,2,8,9,30,756.0,71.0,0.1,17.2,358.0,100.14,52.92
2018,2,8,9,45,735.5,84.0,0.1,17.45,386.0,144.46,82.53
2018,2,8,10,0,715.0,97.0,0.1,17.7,414.0,190.48,119.49
2018,2,8,10,15,816.5,78.5,0.1,18.6,465.5,236.27,153.61
2018,2,8,10,30,918.0,60.0,0.1,19.5,517.0,289.91,195.47
2018,2,8,10,45,927.5,60.5,0.1,20.45,542.0,335.3,233.96
2018,2,8,11,0,937.0,61.0,0.1,21.4,567.0,379.71,270.89
2018,2,8,11,15,944.0,62.0,0.1,21.75,586.0,422.44,306.18
2018,2,8,11,30,951.0,63.0,0.1,22.1,605.0,463.6,339.27
2018,2,8,11,45,954.0,63.0,0.1,22.4,615.5,500.19,368.24
2018,2,8,12,0,957.0,63.0,0.1,22.7,626.0,534.52,394.77
2018,2,8,12,15,957.5,63.0,0.1,22.9,628.5,565.13,418.13
2018,2,8,12,30,958.0,63.0,0.1,23.1,631.0,593.05,439.05
2018,2,8,12,45,956.5,62.5,0.15,23.3,626.0,616.5,456.94
2018,2,8,13,0,955.0,62.0,0.2,23.5,621.0,636.93,472.54
2018,2,8,13,15,950.5,61.5,0.25,23.25,608.5,652.45,485.47
2018,2,8,13,30,946.0,61.0,0.3,23.0,596.0,664.73,496.15
2018,2,8,13,45,938.0,60.5,0.3,22.75,575.5,671.52,502.37
2018,2,8,14,0,930.0,60.0,0.3,22.5,555.0,675.02,506.32
2018,2,8,14,15,919.0,59.0,0.35,22.2,528.0,672.73,507.09
2018,2,8,14,30,908.0,58.0,0.4,21.9,501.0,667.23,505.64
2018,2,8,14,45,893.0,57.0,0.4,21.6,468.0,656.04,499.45
2018,2,8,15,0,878.0,56.0,0.4,21.3,435.0,641.94,491.1
2018,2,8,15,15,856.5,54.0,0.4,21.3,396.5,619.73,476.27
2018,2,8,15,30,835.0,52.0,0.4,21.3,358.0,595.13,459.41
2018,2,8,15,45,804.5,49.0,0.5,20.0,315.0,561.64,438.83
2018,2,8,16,0,774.0,46.0,0.6,18.7,272.0,526.68,415.86
2018,2,8,16,15,727.5,43.0,0.65,18.1,227.5,485.87,385.19
2018,2,8,16,30,681.0,40.0,0.7,17.5,183.0,440.34,349.17
2018,2,8,16,45,605.0,35.5,0.8,16.85,139.0,377.86,298.19
2018,2,8,17,0,529.0,31.0,0.9,16.2,95.0,317.61,245.14
2018,2,8,17,15,364.5,23.0,0.95,15.85,58.0,212.8,134.3
2018,2,8,17,30,200.0,15.0,1.0,15.5,21.0,99.2,0.0
2018,2,8,17,45,100.0,7.5,1.05,15.15,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,7,15,162.5,10.0,1.2,14.5,18.5,9.53,0.0
2018,2,9,7,30,325.0,20.0,1.0,14.9,37.0,16.64,0.0
2018,2,9,7,45,327.5,32.5,0.85,15.3,64.5,26.43,16.09
2018,2,9,8,0,330.0,45.0,0.7,15.7,92.0,35.65,25.37
2018,2,9,8,15,482.5,47.0,0.6,16.35,143.5,35.11,25.34
2018,2,9,8,30,635.0,49.0,0.5,17.0,195.0,38.44,28.45
2018,2,9,8,45,658.5,57.0,0.4,17.7,236.0,43.75,33.15
2018,2,9,9,0,682.0,65.0,0.3,18.4,277.0,44.41,33.65
2018,2,9,9,15,646.5,80.5,0.3,18.7,304.0,63.2,41.38
2018,2,9,9,30,611.0,96.0,0.3,19.0,331.0,109.01,64.01
2018,2,9,9,45,647.5,99.0,0.3,19.25,369.5,149.0,89.24
2018,2,9,10,0,684.0,102.0,0.3,19.5,408.0,192.01,121.53
2018,2,9,10,15,766.5,90.5,0.35,19.55,456.5,239.02,157.87
2018,2,9,10,30,849.0,79.0,0.4,19.6,505.0,287.85,197.29
2018,2,9,10,45,763.0,105.5,0.4,19.65,502.5,322.12,230.34
2018,2,9,11,0,677.0,132.0,0.4,19.7,500.0,351.22,257.95
2018,2,9,11,15,685.0,135.0,0.45,19.7,518.0,387.67,288.68
2018,2,9,11,30,693.0,138.0,0.5,19.7,536.0,423.32,318.16
2018,2,9,11,45,761.0,121.0,0.5,19.7,565.5,466.99,352.48
2018,2,9,12,0,829.0,104.0,0.5,19.7,595.0,514.01,388.75
2018,2,9,12,15,866.5,95.0,0.55,19.7,610.5,552.62,418.92
2018,2,9,12,30,904.0,86.0,0.6,19.7,626.0,590.23,448.09
2018,2,9,12,45,894.5,88.0,0.6,19.65,619.0,610.69,464.07
2018,2,9,13,0,885.0,90.0,0.6,19.6,612.0,628.02,477.71
2018,2,9,13,15,860.5,93.0,0.6,19.5,592.0,636.14,484.67
2018,2,9,13,30,836.0,96.0,0.6,19.4,572.0,639.14,487.99
2018,2,9,13,45,816.5,94.5,0.65,19.25,546.5,637.16,488.59
2018,2,9,14,0,797.0,93.0,0.7,19.1,521.0,631.95,486.85
2018,2,9,14,15,783.5,91.0,0.7,18.85,494.5,627.09,484.93
2018,2,9,14,30,770.0,89.0,0.7,18.6,468.0,619.35,480.87
2018,2,9,14,45,774.5,81.5,0.7,18.3,441.0,614.54,479.2
2018,2,9,15,0,779.0,74.0,0.7,18.0,414.0,606.76,475.22
2018,2,9,15,15,690.5,84.5,0.7,18.0,366.0,559.53,440.68
2018,2,9,15,30,602.0,95.0,0.7,18.0,318.0,509.48,403.72
2018,2,9,15,45,390.5,105.5,0.7,17.1,243.5,379.63,305.25
2018,2,9,16,0,179.0,116.0,0.7,16.2,169.0,242.07,196.29
2018,2,9,16,15,189.5,97.5,0.75,15.5,145.5,234.62,191.33
2018,2,9,16,30,200.0,79.0,0.8,14.8,122.0,216.18,176.01
2018,2,9,16,45,210.0,60.0,0.8,14.1,95.5,195.07,157.34
2018,2,9,17,0,220.0,41.0,0.8,13.4,69.0,182.53,143.56
2018,2,9,17,15,175.5,28.5,0.85,13.15,45.0,140.21,93.16
2018,2,9,17,30,131.0,16.0,0.9,12.9,21.0,71.35,0.0
2018,2,9,17,45,65.5,8.0,0.9,12.6,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,7,15,150.5,11.0,1.15,8.75,19.5,10.48,0.0
2018,2,10,7,30,301.0,22.0,1.1,9.2,39.0,18.45,0.0
2018,2,10,7,45,425.5,29.5,1.1,9.65,78.0,23.41,14.21
2018,2,10,8,0,550.0,37.0,1.1,10.1,117.0,30.94,21.88
2018,2,10,8,15,493.5,52.5,1.1,10.65,143.5,39.82,30.22
2018,2,10,8,30,437.0,68.0,1.1,11.2,170.0,50.87,40.34
2018,2,10,8,45,349.5,93.0,1.05,11.75,185.0,67.43,55.2
2018,2,10,9,0,262.0,118.0,1.0,12.3,200.0,88.73,73.99
2018,2,10,9,15,213.0,137.5,0.95,12.75,210.5,106.07,82.25
2018,2,10,9,30,164.0,157.0,0.9,13.2,221.0,136.65,104.05
2018,2,10,9,45,329.0,152.0,0.9,13.65,295.5,160.06,114.31
2018,2,10,10,0,494.0,147.0,0.9,14.1,370.0,199.25,138.77
2018,2,10,10,15,536.5,147.0,0.85,14.3,405.0,235.59,168.07
2018,2,10,10,30,579.0,147.0,0.8,14.5,440.0,275.82,201.39
2018,2,10,10,45,579.0,155.0,0.8,14.75,460.5,310.93,232.07
2018,2,10,11,0,579.0,163.0,0.8,15.0,481.0,345.94,262.17
2018,2,10,11,15,604.5,161.5,0.8,15.1,503.0,382.79,292.88
2018,2,10,11,30,630.0,160.0,0.8,15.2,525.0,419.13,322.74
2018,2,10,11,45,636.5,162.0,0.8,15.3,536.5,450.24,348.23
2018,2,10,12,0,643.0,164.0,0.8,15.4,548.0,480.23,372.38
2018,2,10,12,15,611.5,175.5,0.8,15.4,542.0,497.77,386.81
2018,2,10,12,30,580.0,187.0,0.8,15.4,536.0,509.58,396.7
2018,2,10,12,45,596.0,180.0,0.8,15.4,536.5,532.77,415.11
2018,2,10,13,0,612.0,173.0,0.8,15.4,537.0,552.33,430.64
2018,2,10,13,15,689.0,144.0,0.8,15.3,546.0,586.32,457.59
2018,2,10,13,30,766.0,115.0,0.8,15.2,555.0,618.96,483.32
2018,2,10,13,45,811.0,99.0,0.8,15.1,550.5,641.9,501.49
2018,2,10,14,0,856.0,83.0,0.8,15.0,546.0,663.21,518.52
2018,2,10,14,15,896.0,73.5,0.8,14.75,537.5,681.85,533.75
2018,2,10,14,30,936.0,64.0,0.8,14.5,529.0,700.58,548.77
2018,2,10,14,45,923.0,62.5,0.75,14.25,495.5,690.06,541.94
2018,2,10,15,0,910.0,61.0,0.7,14.0,462.0,676.48,533.17
2018,2,10,15,15,889.0,59.0,0.7,14.0,422.0,654.23,517.96
2018,2,10,15,30,868.0,57.0,0.7,14.0,382.0,629.46,500.6
2018,2,10,15,45,800.0,55.0,0.7,13.15,327.5,577.83,463.94
2018,2,10,16,0,732.0,53.0,0.7,12.3,273.0,521.25,422.48
2018,2,10,16,15,678.0,47.5,0.75,11.6,225.5,468.81,382.71
2018,2,10,16,30,624.0,42.0,0.8,10.9,178.0,416.72,341.01
2018,2,10,16,45,581.0,38.5,0.8,10.15,141.0,373.67,303.8
2018,2,10,17,0,538.0,35.0,0.8,9.4,104.0,330.4,263.17
2018,2,10,17,15,364.5,26.0,0.85,9.1,64.0,228.07,160.66
2018,2,10,17,30,191.0,17.0,0.9,8.8,24.0,98.73,0.0
2018,2,10,17,45,95.5,8.5,0.9,8.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,7,15,0.0,3.0,1.05,6.3,3.0,2.86,0.0
2018,2,11,7,30,0.0,6.0,1.0,6.9,6.0,5.55,0.0
2018,2,11,7,45,6.5,22.0,1.0,7.5,23.0,20.59,12.12
2018,2,11,8,0,13.0,38.0,1.0,8.1,40.0,34.5,25.32
2018,2,11,8,15,28.0,64.0,1.0,8.3,70.0,55.48,44.68
2018,2,11,8,30,43.0,90.0,1.0,8.5,100.0,75.41,62.94
2018,2,11,8,45,23.5,82.5,1.05,8.7,88.0,71.65,59.64
2018,2,11,9,0,4.0,75.0,1.1,8.9,76.0,68.79,57.03
2018,2,11,9,15,2.0,66.0,1.1,8.9,66.5,61.44,47.87
2018,2,11,9,30,0.0,57.0,1.1,8.9,57.0,52.99,40.51
2018,2,11,9,45,42.5,108.0,1.1,8.95,127.5,101.24,79.83
2018,2,11,10,0,85.0,159.0,1.1,9.0,198.0,152.71,121.0
2018,2,11,10,15,131.5,193.5,1.1,8.95,258.5,192.83,152.47
2018,2,11,10,30,178.0,228.0,1.1,8.9,319.0,241.73,191.39
2018,2,11,10,45,243.0,232.5,1.1,8.9,363.0,275.08,217.46
2018,2,11,11,0,308.0,237.0,1.1,8.9,407.0,316.45,250.55
2018,2,11,11,15,246.0,240.0,1.15,8.95,378.5,311.12,248.48
2018,2,11,11,30,184.0,243.0,1.2,9.0,350.0,300.51,241.63
2018,2,11,11,45,105.0,209.0,1.25,9.1,270.5,242.82,196.36
2018,2,11,12,0,26.0,175.0,1.3,9.2,191.0,176.18,142.36
2018,2,11,12,15,57.5,188.0,1.35,9.45,223.0,206.96,168.04
2018,2,11,12,30,89.0,201.0,1.4,9.7,255.0,242.92,197.53
2018,2,11,12,45,352.0,182.0,1.45,10.0,393.5,391.65,319.29
2018,2,11,13,0,615.0,163.0,1.5,10.3,532.0,547.06,441.26
2018,2,11,13,15,659.0,152.0,1.5,10.35,540.0,578.59,465.35
2018,2,11,13,30,703.0,141.0,1.5,10.4,548.0,609.01,489.51
2018,2,11,13,45,698.5,138.0,1.55,10.45,531.0,614.5,494.74
2018,2,11,14,0,694.0,135.0,1.6,10.5,514.0,617.37,498.19
2018,2,11,14,15,535.0,160.5,1.55,10.35,444.0,540.43,438.86
2018,2,11,14,30,376.0,186.0,1.5,10.2,374.0,456.13,372.95
2018,2,11,14,45,217.0,168.5,1.5,10.0,275.5,333.13,275.01
2018,2,11,15,0,58.0,151.0,1.5,9.8,177.0,191.84,157.97
2018,2,11,15,15,55.5,131.5,1.5,9.8,154.5,170.09,140.68
2018,2,11,15,30,53.0,112.0,1.5,9.8,132.0,147.9,122.37
2018,2,11,15,45,133.5,112.5,1.45,9.35,155.0,209.32,176.03
2018,2,11,16,0,214.0,113.0,1.4,8.9,178.0,269.94,227.54
2018,2,11,16,15,134.5,98.0,1.35,8.65,136.5,194.48,163.04
2018,2,11,16,30,55.0,83.0,1.3,8.4,95.0,123.56,101.63
2018,2,11,16,45,36.5,64.0,1.3,8.1,71.0,92.08,73.93
2018,2,11,17,0,18.0,45.0,1.3,7.8,47.0,60.71,45.95
2018,2,11,17,15,11.5,28.0,1.3,7.65,29.0,37.87,23.68
2018,2,11,17,30,5.0,11.0,1.3,7.5,11.0,12.66,0.0
2018,2,11,17,45,2.5,5.5,1.3,7.35,5.5,5.24,0.0
2018,2,11,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
