Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,30,223.0,36.0,1.1,3.7,59.0,28.08,18.84
2018,2,22,7,45,400.5,43.5,1.1,4.05,112.0,33.77,25.11
2018,2,22,8,0,578.0,51.0,1.1,4.4,165.0,38.25,29.63
2018,2,22,8,15,632.5,56.5,1.1,4.75,212.0,40.75,32.13
2018,2,22,8,30,687.0,62.0,1.1,5.1,259.0,43.24,34.46
2018,2,22,8,45,438.5,93.5,1.1,5.4,227.0,65.8,55.11
2018,2,22,9,0,190.0,125.0,1.1,5.7,195.0,94.91,81.34
2018,2,22,9,15,171.0,148.5,1.15,5.95,217.0,130.05,101.31
2018,2,22,9,30,152.0,172.0,1.2,6.2,239.0,157.16,123.03
2018,2,22,9,45,181.0,185.0,1.2,6.45,272.0,183.06,142.95
2018,2,22,10,0,210.0,198.0,1.2,6.7,305.0,211.78,165.96
2018,2,22,10,15,199.0,218.5,1.25,6.8,325.0,238.4,189.14
2018,2,22,10,30,188.0,239.0,1.3,6.9,345.0,264.11,211.32
2018,2,22,10,45,110.0,225.0,1.3,7.05,287.5,236.87,191.35
2018,2,22,11,0,32.0,211.0,1.3,7.2,230.0,202.99,164.93
2018,2,22,11,15,34.5,212.0,1.35,7.2,233.5,208.05,169.24
2018,2,22,11,30,37.0,213.0,1.4,7.2,237.0,213.12,173.45
2018,2,22,11,45,34.5,213.5,1.45,7.2,236.0,215.18,175.19
2018,2,22,12,0,32.0,214.0,1.5,7.2,235.0,216.93,176.67
2018,2,22,12,15,42.0,225.0,1.5,7.15,252.5,235.45,191.99
2018,2,22,12,30,52.0,236.0,1.5,7.1,270.0,254.73,207.86
2018,2,22,12,45,86.0,211.5,1.5,7.1,267.5,260.1,213.13
2018,2,22,13,0,120.0,187.0,1.5,7.1,265.0,262.52,216.26
2018,2,22,13,15,71.0,171.0,1.5,7.05,217.0,217.59,178.91
2018,2,22,13,30,22.0,155.0,1.5,7.0,169.0,164.71,134.43
2018,2,22,13,45,163.0,201.0,1.5,7.0,298.5,318.38,264.04
2018,2,22,14,0,304.0,247.0,1.5,7.0,428.0,479.17,392.99
2018,2,22,14,15,451.0,204.5,1.5,6.9,459.5,553.84,453.35
2018,2,22,14,30,598.0,162.0,1.5,6.8,491.0,622.13,508.7
2018,2,22,14,45,560.0,153.5,1.5,6.75,446.5,583.18,479.3
2018,2,22,15,0,522.0,145.0,1.5,6.7,402.0,546.52,452.16
2018,2,22,15,15,625.0,119.5,1.5,6.7,403.0,593.34,491.25
2018,2,22,15,30,728.0,94.0,1.5,6.7,404.0,629.8,521.28
2018,2,22,15,45,547.5,107.0,1.45,6.45,326.0,513.46,429.21
2018,2,22,16,0,367.0,120.0,1.4,6.2,248.0,398.14,336.01
2018,2,22,16,15,502.0,91.5,1.4,5.9,240.0,443.73,375.93
2018,2,22,16,30,637.0,63.0,1.4,5.6,232.0,485.3,409.57
2018,2,22,16,45,574.5,56.5,1.4,5.35,186.0,424.84,357.88
2018,2,22,17,0,512.0,50.0,1.4,5.1,140.0,366.14,306.13
2018,2,22,17,15,334.0,40.0,1.35,4.8,91.5,246.55,201.87
2018,2,22,17,30,156.0,30.0,1.3,4.5,43.0,137.69,96.22
2018,2,22,17,45,89.5,17.0,1.3,4.25,23.5,55.68,0.0
2018,2,22,18,0,23.0,4.0,1.3,4.0,4.0,0.0,0.0
2018,2,22,18,15,11.5,2.0,1.3,3.8,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,23,6,45,21.0,4.0,1.1,0.3,4.5,0.0,0.0
2018,2,23,7,0,42.0,8.0,1.1,0.7,9.0,7.63,0.0
2018,2,23,7,15,157.0,23.5,1.1,1.3,38.5,18.63,2.53
2018,2,23,7,30,272.0,39.0,1.1,1.9,68.0,30.47,21.32
2018,2,23,7,45,444.5,44.0,1.05,2.5,121.0,34.03,25.57
2018,2,23,8,0,617.0,49.0,1.0,3.1,174.0,36.34,28.07
2018,2,23,8,15,702.0,52.5,1.0,3.7,229.5,40.96,32.48
2018,2,23,8,30,787.0,56.0,1.0,4.3,285.0,42.28,33.69
2018,2,23,8,45,827.5,58.5,1.0,4.9,335.0,42.75,34.03
2018,2,23,9,0,868.0,61.0,1.0,5.5,385.0,54.95,33.78
2018,2,23,9,15,890.0,64.0,0.95,5.9,430.0,112.38,59.7
2018,2,23,9,30,912.0,67.0,0.9,6.3,475.0,165.51,95.89
2018,2,23,9,45,925.0,69.0,0.9,6.7,513.5,217.64,138.89
2018,2,23,10,0,938.0,71.0,0.9,7.1,552.0,269.95,185.3
2018,2,23,10,15,950.0,73.0,0.9,7.4,586.0,321.95,232.5
2018,2,23,10,30,962.0,75.0,0.9,7.7,620.0,373.61,279.1
2018,2,23,10,45,970.5,76.0,0.85,8.05,647.0,422.52,322.38
2018,2,23,11,0,979.0,77.0,0.8,8.4,674.0,470.28,363.42
2018,2,23,11,15,984.5,77.5,0.8,8.6,693.0,514.87,401.28
2018,2,23,11,30,990.0,78.0,0.8,8.8,712.0,557.61,436.61
2018,2,23,11,45,991.5,79.0,0.8,9.05,723.0,596.71,468.12
2018,2,23,12,0,993.0,80.0,0.8,9.3,734.0,633.34,496.92
2018,2,23,12,15,988.5,81.0,0.8,9.45,734.5,663.82,520.72
2018,2,23,12,30,984.0,82.0,0.8,9.6,735.0,691.2,541.77
2018,2,23,12,45,979.5,83.0,0.8,9.75,729.0,715.4,560.15
2018,2,23,13,0,975.0,84.0,0.8,9.9,723.0,736.36,575.92
2018,2,23,13,15,970.5,83.5,0.8,9.9,709.5,752.48,588.11
2018,2,23,13,30,966.0,83.0,0.8,9.9,696.0,765.23,597.37
2018,2,23,13,45,957.0,82.5,0.8,9.95,673.5,771.42,602.09
2018,2,23,14,0,948.0,82.0,0.8,10.0,651.0,774.15,604.62
2018,2,23,14,15,936.0,81.0,0.8,9.9,621.5,770.77,603.37
2018,2,23,14,30,924.0,80.0,0.8,9.8,592.0,764.05,599.97
2018,2,23,14,45,910.0,77.5,0.8,9.75,556.5,750.95,592.09
2018,2,23,15,0,896.0,75.0,0.8,9.7,521.0,734.76,582.12
2018,2,23,15,15,876.0,73.0,0.8,9.7,480.0,717.03,570.97
2018,2,23,15,30,856.0,71.0,0.8,9.7,439.0,691.76,554.24
2018,2,23,15,45,817.0,69.0,0.85,9.2,390.5,651.19,527.57
2018,2,23,16,0,778.0,67.0,0.9,8.7,342.0,609.14,498.12
2018,2,23,16,15,712.0,64.5,1.0,8.1,289.0,548.16,453.21
2018,2,23,16,30,646.0,62.0,1.1,7.5,236.0,492.19,410.01
2018,2,23,16,45,575.0,55.5,1.15,6.9,187.5,426.26,356.35
2018,2,23,17,0,504.0,49.0,1.2,6.3,139.0,362.72,301.98
2018,2,23,17,15,294.5,34.5,1.25,5.8,83.0,221.21,181.03
2018,2,23,17,30,85.0,20.0,1.3,5.3,27.0,86.74,60.75
2018,2,23,17,45,54.0,11.5,1.35,4.85,15.0,34.97,0.0
2018,2,23,18,0,23.0,3.0,1.4,4.4,3.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.4,4.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,10.0,3.0,0.8,2.8,3.0,0.0,0.0
2018,2,24,7,0,20.0,6.0,0.8,3.2,6.0,5.72,0.0
2018,2,24,7,15,10.0,11.0,0.75,3.7,11.0,10.34,0.15
2018,2,24,7,30,0.0,16.0,0.7,4.2,16.0,14.83,7.5
2018,2,24,7,45,11.0,26.5,0.7,4.65,29.0,24.94,17.16
2018,2,24,8,0,22.0,37.0,0.7,5.1,42.0,34.49,26.19
2018,2,24,8,15,22.0,44.0,0.75,5.45,50.0,40.8,32.14
2018,2,24,8,30,22.0,51.0,0.8,5.8,58.0,47.02,37.86
2018,2,24,8,45,42.5,87.0,0.8,6.15,102.5,76.37,64.56
2018,2,24,9,0,63.0,123.0,0.8,6.5,147.0,105.16,85.17
2018,2,24,9,15,72.5,143.0,0.85,6.65,173.5,126.4,101.05
2018,2,24,9,30,82.0,163.0,0.9,6.8,200.0,148.91,118.69
2018,2,24,9,45,51.5,175.5,0.9,6.95,199.5,159.94,128.9
2018,2,24,10,0,21.0,188.0,0.9,7.1,199.0,172.42,140.29
2018,2,24,10,15,16.0,190.5,0.95,7.25,199.0,175.71,142.91
2018,2,24,10,30,11.0,193.0,1.0,7.4,199.0,178.25,144.9
2018,2,24,10,45,18.5,214.5,1.0,7.55,225.5,201.16,163.31
2018,2,24,11,0,26.0,236.0,1.0,7.7,252.0,224.94,182.27
2018,2,24,11,15,16.5,207.5,1.05,7.95,218.0,197.77,159.97
2018,2,24,11,30,7.0,179.0,1.1,8.2,184.0,168.81,136.24
2018,2,24,11,45,15.0,211.5,1.15,8.4,221.5,203.39,164.49
2018,2,24,12,0,23.0,244.0,1.2,8.6,259.0,238.89,192.99
2018,2,24,12,15,22.0,242.0,1.2,8.75,256.5,238.15,192.14
2018,2,24,12,30,21.0,240.0,1.2,8.9,254.0,237.21,191.33
2018,2,24,12,45,44.5,241.5,1.2,9.1,271.0,258.73,209.06
2018,2,24,13,0,68.0,243.0,1.2,9.3,288.0,278.67,225.43
2018,2,24,13,15,102.5,265.0,1.2,9.35,331.5,333.56,269.62
2018,2,24,13,30,137.0,287.0,1.2,9.4,375.0,384.88,310.27
2018,2,24,13,45,106.0,259.5,1.25,9.5,326.0,339.64,274.58
2018,2,24,14,0,75.0,232.0,1.3,9.6,277.0,284.31,230.91
2018,2,24,14,15,118.0,232.5,1.25,9.45,300.0,327.66,267.27
2018,2,24,14,30,161.0,233.0,1.2,9.3,323.0,362.92,296.47
2018,2,24,14,45,236.0,219.0,1.2,9.2,342.0,415.04,339.64
2018,2,24,15,0,311.0,205.0,1.2,9.1,361.0,455.75,373.49
2018,2,24,15,15,316.5,186.5,1.2,9.1,334.5,439.41,361.59
2018,2,24,15,30,322.0,168.0,1.2,9.1,308.0,421.41,348.68
2018,2,24,15,45,289.0,151.0,1.2,8.65,267.0,377.29,314.57
2018,2,24,16,0,256.0,134.0,1.2,8.2,226.0,333.05,279.67
2018,2,24,16,15,204.5,116.0,1.15,7.75,183.0,275.91,232.79
2018,2,24,16,30,153.0,98.0,1.1,7.3,140.0,210.09,177.53
2018,2,24,16,45,124.5,78.5,1.1,6.9,108.5,168.07,141.39
2018,2,24,17,0,96.0,59.0,1.1,6.5,77.0,126.73,104.88
2018,2,24,17,15,60.5,42.5,1.05,6.1,52.5,87.0,69.05
2018,2,24,17,30,25.0,26.0,1.0,5.7,28.0,41.06,26.66
2018,2,24,17,45,24.5,15.5,1.0,5.25,16.5,25.75,0.0
2018,2,24,18,0,24.0,5.0,1.0,4.8,5.0,4.77,0.0
2018,2,24,18,15,12.0,2.5,1.0,4.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,45,20.5,5.5,1.0,3.3,6.0,0.0,0.0
2018,2,25,7,0,41.0,11.0,0.9,3.5,12.0,10.48,0.0
2018,2,25,7,15,114.0,26.5,0.85,4.2,38.0,20.91,7.97
2018,2,25,7,30,187.0,42.0,0.8,4.9,64.0,32.59,23.28
2018,2,25,7,45,281.5,55.0,0.7,5.55,105.5,41.84,32.45
2018,2,25,8,0,376.0,68.0,0.6,6.2,147.0,50.76,40.94
2018,2,25,8,15,475.5,73.0,0.6,6.8,199.0,53.74,43.79
2018,2,25,8,30,575.0,78.0,0.6,7.4,251.0,55.23,45.09
2018,2,25,8,45,656.0,80.0,0.6,7.95,307.5,54.38,44.18
2018,2,25,9,0,737.0,82.0,0.6,8.5,364.0,71.23,44.18
2018,2,25,9,15,807.5,76.5,0.6,8.95,418.5,118.27,64.94
2018,2,25,9,30,878.0,71.0,0.6,9.4,473.0,172.5,101.51
2018,2,25,9,45,899.0,72.0,0.6,9.8,513.5,223.76,143.54
2018,2,25,10,0,920.0,73.0,0.6,10.2,554.0,276.0,189.05
2018,2,25,10,15,933.0,74.5,0.6,10.5,588.0,327.17,234.7
2018,2,25,10,30,946.0,76.0,0.6,10.8,622.0,378.09,279.69
2018,2,25,10,45,955.0,77.0,0.6,11.05,648.5,426.6,321.95
2018,2,25,11,0,964.0,78.0,0.6,11.3,675.0,474.02,362.19
2018,2,25,11,15,970.0,78.5,0.6,11.4,694.5,518.31,399.1
2018,2,25,11,30,976.0,79.0,0.6,11.5,714.0,560.83,433.6
2018,2,25,11,45,978.0,79.0,0.6,11.65,724.0,598.78,463.74
2018,2,25,12,0,980.0,79.0,0.6,11.8,734.0,634.29,491.32
2018,2,25,12,15,976.5,80.5,0.65,11.75,735.5,665.39,516.05
2018,2,25,12,30,973.0,82.0,0.7,11.7,737.0,693.5,538.26
2018,2,25,12,45,967.0,84.0,0.7,11.7,731.0,717.41,556.37
2018,2,25,13,0,961.0,86.0,0.7,11.7,725.0,738.08,571.95
2018,2,25,13,15,956.0,86.0,0.75,11.55,711.5,754.07,584.58
2018,2,25,13,30,951.0,86.0,0.8,11.4,698.0,766.75,594.79
2018,2,25,13,45,940.0,86.0,0.85,11.25,675.0,771.78,599.86
2018,2,25,14,0,929.0,86.0,0.9,11.1,652.0,773.39,602.78
2018,2,25,14,15,898.0,85.0,0.9,10.85,612.0,755.94,591.93
2018,2,25,14,30,867.0,84.0,0.9,10.6,572.0,735.16,578.98
2018,2,25,14,45,835.0,88.0,0.95,10.3,535.0,721.24,571.73
2018,2,25,15,0,803.0,92.0,1.0,10.0,498.0,699.97,559.0
2018,2,25,15,15,811.0,85.5,1.0,10.0,468.0,692.91,555.47
2018,2,25,15,30,819.0,79.0,1.0,10.0,438.0,682.68,549.44
2018,2,25,15,45,774.5,77.5,0.95,9.25,389.0,639.04,519.3
2018,2,25,16,0,730.0,76.0,0.9,8.5,340.0,597.77,489.54
2018,2,25,16,15,640.5,74.5,0.9,8.15,283.0,523.88,433.15
2018,2,25,16,30,551.0,73.0,0.9,7.8,226.0,451.86,376.38
2018,2,25,16,45,446.5,66.0,0.85,7.45,174.5,367.25,307.03
2018,2,25,17,0,342.0,59.0,0.8,7.1,123.0,285.49,237.71
2018,2,25,17,15,260.0,46.5,0.8,6.9,86.5,218.3,178.42
2018,2,25,17,30,178.0,34.0,0.8,6.7,50.0,157.36,117.96
2018,2,25,17,45,97.5,19.5,0.8,6.55,27.5,82.55,0.0
2018,2,25,18,0,17.0,5.0,0.8,6.4,5.0,11.83,0.0
2018,2,25,18,15,8.5,2.5,0.8,6.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,26,6,45,52.5,7.0,1.1,4.15,8.5,0.0,0.0
2018,2,26,7,0,105.0,14.0,1.1,4.0,17.0,13.34,0.0
2018,2,26,7,15,232.5,25.0,1.1,4.05,48.5,20.3,8.91
2018,2,26,7,30,360.0,36.0,1.1,4.1,80.0,28.34,19.7
2018,2,26,7,45,340.5,42.5,1.1,4.15,99.0,31.76,23.48
2018,2,26,8,0,321.0,49.0,1.1,4.2,118.0,35.07,26.85
2018,2,26,8,15,167.0,65.0,1.15,4.45,101.5,51.31,41.97
2018,2,26,8,30,13.0,81.0,1.2,4.7,85.0,73.46,62.28
2018,2,26,8,45,133.0,115.5,1.2,4.95,166.5,92.38,79.34
2018,2,26,9,0,253.0,150.0,1.2,5.2,248.0,118.21,92.73
2018,2,26,9,15,288.0,163.0,1.2,5.6,286.5,147.89,110.95
2018,2,26,9,30,323.0,176.0,1.2,6.0,325.0,181.11,135.16
2018,2,26,9,45,582.0,134.0,1.25,6.4,430.5,211.1,149.22
2018,2,26,10,0,841.0,92.0,1.3,6.8,536.0,272.78,193.42
2018,2,26,10,15,875.5,88.5,1.3,7.2,575.0,322.61,237.96
2018,2,26,10,30,910.0,85.0,1.3,7.6,614.0,378.37,287.08
2018,2,26,10,45,864.5,104.0,1.3,8.0,624.5,417.46,323.46
2018,2,26,11,0,819.0,123.0,1.3,8.4,635.0,455.4,357.32
2018,2,26,11,15,879.0,107.0,1.3,8.6,670.5,504.72,398.44
2018,2,26,11,30,939.0,91.0,1.3,8.8,706.0,558.07,441.79
2018,2,26,11,45,949.0,89.0,1.3,9.0,719.5,597.29,473.59
2018,2,26,12,0,959.0,87.0,1.3,9.2,733.0,634.64,503.31
2018,2,26,12,15,954.0,90.5,1.3,9.2,735.0,666.24,528.34
2018,2,26,12,30,949.0,94.0,1.3,9.2,737.0,694.87,550.72
2018,2,26,12,45,889.0,114.0,1.3,9.15,713.0,702.74,556.99
2018,2,26,13,0,829.0,134.0,1.3,9.1,689.0,704.33,558.61
2018,2,26,13,15,851.5,124.5,1.3,9.0,685.0,728.55,578.0
2018,2,26,13,30,874.0,115.0,1.3,8.9,681.0,750.32,595.14
2018,2,26,13,45,779.5,139.5,1.3,8.8,633.0,722.73,574.86
2018,2,26,14,0,685.0,164.0,1.3,8.7,585.0,689.2,550.37
2018,2,26,14,15,721.5,146.5,1.3,8.55,572.0,704.17,563.91
2018,2,26,14,30,758.0,129.0,1.3,8.4,559.0,716.02,574.67
2018,2,26,14,45,789.5,113.0,1.3,8.25,537.5,722.34,580.92
2018,2,26,15,0,821.0,97.0,1.3,8.1,516.0,722.27,582.42
2018,2,26,15,15,779.0,93.0,1.3,8.1,465.5,681.98,553.96
2018,2,26,15,30,737.0,89.0,1.3,8.1,415.0,642.9,526.42
2018,2,26,15,45,686.5,86.0,1.25,7.8,365.5,594.9,490.84
2018,2,26,16,0,636.0,83.0,1.2,7.5,316.0,546.25,453.95
2018,2,26,16,15,521.0,86.0,1.2,7.15,259.5,462.48,387.84
2018,2,26,16,30,406.0,89.0,1.2,6.8,203.0,378.95,319.92
2018,2,26,16,45,323.5,78.0,1.2,6.45,158.0,307.6,260.21
2018,2,26,17,0,241.0,67.0,1.2,6.1,113.0,240.42,201.99
2018,2,26,17,15,176.0,51.0,1.2,5.9,79.5,170.37,140.14
2018,2,26,17,30,111.0,35.0,1.2,5.7,46.0,115.39,87.35
2018,2,26,17,45,63.0,20.0,1.2,5.55,25.5,62.32,0.0
2018,2,26,18,0,15.0,5.0,1.2,5.4,5.0,11.05,0.0
2018,2,26,18,15,7.5,2.5,1.2,5.35,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,6,45,27.0,6.0,1.1,2.35,7.0,0.0,0.0
2018,2,27,7,0,54.0,12.0,1.1,2.6,14.0,11.44,0.0
2018,2,27,7,15,188.0,27.5,1.1,3.1,49.0,21.61,10.94
2018,2,27,7,30,322.0,43.0,1.1,3.6,84.0,34.78,25.62
2018,2,27,7,45,501.5,48.0,1.1,4.1,144.0,36.69,28.04
2018,2,27,8,0,681.0,53.0,1.1,4.6,204.0,42.73,33.88
2018,2,27,8,15,739.0,57.5,1.1,5.15,256.5,44.63,35.71
2018,2,27,8,30,797.0,62.0,1.1,5.7,309.0,46.6,37.47
2018,2,27,8,45,826.5,65.5,1.1,6.3,357.0,47.67,38.31
2018,2,27,9,0,856.0,69.0,1.1,6.9,405.0,76.42,42.45
2018,2,27,9,15,880.0,71.5,1.1,7.35,451.0,127.74,68.89
2018,2,27,9,30,904.0,74.0,1.1,7.8,497.0,186.58,112.76
2018,2,27,9,45,920.5,76.5,1.1,8.3,537.5,239.82,157.74
2018,2,27,10,0,937.0,79.0,1.1,8.8,578.0,293.62,205.48
2018,2,27,10,15,945.0,80.5,1.05,9.15,609.5,344.43,251.51
2018,2,27,10,30,953.0,82.0,1.0,9.5,641.0,394.49,296.23
2018,2,27,10,45,961.5,83.0,1.0,9.9,668.0,443.34,338.98
2018,2,27,11,0,970.0,84.0,1.0,10.3,695.0,491.03,379.57
2018,2,27,11,15,972.5,84.5,1.0,10.55,712.0,534.11,415.69
2018,2,27,11,30,975.0,85.0,1.0,10.8,729.0,575.12,449.16
2018,2,27,11,45,978.0,85.5,1.0,11.05,740.0,614.17,480.19
2018,2,27,12,0,981.0,86.0,1.0,11.3,751.0,650.85,508.64
2018,2,27,12,15,978.5,86.0,0.95,11.45,751.5,681.19,531.49
2018,2,27,12,30,976.0,86.0,0.9,11.6,752.0,708.53,551.62
2018,2,27,12,45,942.5,95.0,0.9,11.7,734.5,721.4,561.44
2018,2,27,13,0,909.0,104.0,0.9,11.8,717.0,729.94,568.09
2018,2,27,13,15,880.5,108.0,0.9,11.85,692.5,735.83,572.93
2018,2,27,13,30,852.0,112.0,0.9,11.9,668.0,735.55,573.1
2018,2,27,13,45,858.0,105.5,0.9,11.9,650.5,745.54,580.78
2018,2,27,14,0,864.0,99.0,0.9,11.9,633.0,752.43,586.27
2018,2,27,14,15,848.0,100.0,0.9,11.75,605.0,748.18,584.42
2018,2,27,14,30,832.0,101.0,0.9,11.6,577.0,740.8,580.63
2018,2,27,14,45,774.5,106.0,0.9,11.5,528.5,704.18,555.93
2018,2,27,15,0,717.0,111.0,0.9,11.4,480.0,668.57,532.0
2018,2,27,15,15,722.5,101.0,0.9,11.4,448.0,656.82,525.18
2018,2,27,15,30,728.0,91.0,0.9,11.4,416.0,642.09,515.82
2018,2,27,15,45,693.5,87.5,0.95,10.8,372.0,604.5,490.21
2018,2,27,16,0,659.0,84.0,1.0,10.2,328.0,565.67,462.99
2018,2,27,16,15,654.5,74.5,1.05,9.7,289.0,538.34,443.77
2018,2,27,16,30,650.0,65.0,1.1,9.2,250.0,508.95,421.62
2018,2,27,16,45,517.5,62.0,1.15,8.7,192.0,408.95,341.05
2018,2,27,17,0,385.0,59.0,1.2,8.2,134.0,312.11,260.26
2018,2,27,17,15,300.0,47.0,1.25,7.75,95.0,241.66,198.65
2018,2,27,17,30,215.0,35.0,1.3,7.3,56.0,177.44,137.16
2018,2,27,17,45,133.0,21.5,1.35,6.9,32.0,104.08,0.0
2018,2,27,18,0,51.0,8.0,1.4,6.5,8.0,29.14,0.0
2018,2,27,18,15,25.5,4.0,1.4,6.25,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,11.0,3.5,0.6,4.25,4.0,0.0,0.0
2018,2,28,7,0,22.0,7.0,0.5,4.5,8.0,6.67,0.0
2018,2,28,7,15,11.0,15.0,0.45,5.05,15.5,14.1,5.63
2018,2,28,7,30,0.0,23.0,0.4,5.6,23.0,21.34,13.55
2018,2,28,7,45,0.0,31.0,0.35,6.15,31.0,28.77,20.72
2018,2,28,8,0,0.0,39.0,0.3,6.7,39.0,36.22,27.74
2018,2,28,8,15,0.0,53.0,0.35,7.05,53.0,49.27,39.75
2018,2,28,8,30,0.0,67.0,0.4,7.4,67.0,62.05,51.31
2018,2,28,8,45,21.0,107.5,0.4,7.8,116.0,91.87,77.96
2018,2,28,9,0,42.0,148.0,0.4,8.2,165.0,124.07,100.2
2018,2,28,9,15,63.5,174.0,0.4,8.25,202.5,150.05,119.87
2018,2,28,9,30,85.0,200.0,0.4,8.3,240.0,178.76,141.89
2018,2,28,9,45,65.5,210.5,0.45,8.35,243.0,190.9,152.4
2018,2,28,10,0,46.0,221.0,0.5,8.4,246.0,200.82,161.18
2018,2,28,10,15,41.5,226.5,0.5,8.45,250.0,209.15,167.96
2018,2,28,10,30,37.0,232.0,0.5,8.5,254.0,216.76,174.09
2018,2,28,10,45,36.0,241.5,0.5,8.5,263.5,228.43,183.39
2018,2,28,11,0,35.0,251.0,0.5,8.5,273.0,240.02,192.53
2018,2,28,11,15,30.0,248.5,0.55,8.5,268.0,239.29,191.97
2018,2,28,11,30,25.0,246.0,0.6,8.5,263.0,238.66,191.53
2018,2,28,11,45,24.5,249.0,0.6,8.5,265.5,243.09,195.03
2018,2,28,12,0,24.0,252.0,0.6,8.5,268.0,247.41,198.42
2018,2,28,12,15,24.5,252.5,0.65,8.5,269.0,249.94,200.55
2018,2,28,12,30,25.0,253.0,0.7,8.5,270.0,252.41,202.68
2018,2,28,12,45,23.5,248.5,0.7,8.45,264.5,248.78,199.89
2018,2,28,13,0,22.0,244.0,0.7,8.4,259.0,244.93,197.0
2018,2,28,13,15,13.0,210.5,0.7,8.4,219.5,207.67,167.14
2018,2,28,13,30,4.0,177.0,0.7,8.4,180.0,169.69,136.46
2018,2,28,13,45,3.5,168.0,0.7,8.35,170.5,161.11,129.78
2018,2,28,14,0,3.0,159.0,0.7,8.3,161.0,152.44,122.89
2018,2,28,14,15,1.5,127.0,0.7,8.3,128.0,120.52,96.65
2018,2,28,14,30,0.0,95.0,0.7,8.3,95.0,88.64,70.15
2018,2,28,14,45,1.0,96.5,0.7,8.25,97.0,90.89,72.34
2018,2,28,15,0,2.0,98.0,0.7,8.2,99.0,93.21,74.52
2018,2,28,15,15,3.5,79.5,0.7,8.2,81.0,76.57,60.61
2018,2,28,15,30,5.0,61.0,0.7,8.2,63.0,60.31,46.91
2018,2,28,15,45,2.5,58.5,0.75,8.15,59.5,56.14,43.4
2018,2,28,16,0,0.0,56.0,0.8,8.1,56.0,52.06,39.9
2018,2,28,16,15,21.0,61.5,0.8,8.05,67.5,74.0,59.64
2018,2,28,16,30,42.0,67.0,0.8,8.0,79.0,93.92,77.29
2018,2,28,16,45,42.0,55.5,0.8,7.95,65.5,81.1,65.93
2018,2,28,17,0,42.0,44.0,0.8,7.9,52.0,75.3,60.4
2018,2,28,17,15,30.0,33.0,0.85,7.85,38.0,48.9,36.7
2018,2,28,17,30,18.0,22.0,0.9,7.8,24.0,30.24,19.33
2018,2,28,17,45,14.0,13.0,0.9,7.8,14.0,22.57,0.0
2018,2,28,18,0,10.0,4.0,0.9,7.8,4.0,8.06,0.0
2018,2,28,18,15,5.0,2.0,0.95,7.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,1,6,45,10.0,6.0,0.9,7.8,6.5,5.72,0.0
2018,3,1,7,0,20.0,12.0,0.9,7.7,13.0,11.44,0.0
2018,3,1,7,15,32.5,28.5,0.95,7.6,32.0,24.63,14.44
2018,3,1,7,30,45.0,45.0,1.0,7.5,51.0,38.1,28.36
2018,3,1,7,45,54.0,65.0,1.0,7.35,75.5,55.83,45.04
2018,3,1,8,0,63.0,85.0,1.0,7.2,100.0,71.77,59.92
2018,3,1,8,15,85.5,101.0,1.0,7.2,126.0,81.01,68.46
2018,3,1,8,30,108.0,117.0,1.0,7.2,152.0,92.79,79.08
2018,3,1,8,45,70.0,89.5,1.05,7.15,113.5,73.92,61.93
2018,3,1,9,0,32.0,62.0,1.1,7.1,75.0,58.19,44.42
2018,3,1,9,15,29.0,90.0,1.1,7.3,102.5,83.61,65.81
2018,3,1,9,30,26.0,118.0,1.1,7.5,130.0,108.55,86.82
2018,3,1,9,45,119.0,169.5,1.15,7.65,233.0,166.49,131.38
2018,3,1,10,0,212.0,221.0,1.2,7.8,336.0,238.26,187.42
2018,3,1,10,15,122.5,182.5,1.2,8.0,250.0,194.81,155.17
2018,3,1,10,30,33.0,144.0,1.2,8.2,164.0,141.87,113.9
2018,3,1,10,45,68.0,200.0,1.25,8.35,243.0,206.32,166.7
2018,3,1,11,0,103.0,256.0,1.3,8.5,322.0,272.37,219.67
2018,3,1,11,15,174.5,271.0,1.3,8.6,386.5,326.76,262.81
2018,3,1,11,30,246.0,286.0,1.3,8.7,451.0,386.55,310.06
2018,3,1,11,45,179.5,288.5,1.35,8.8,410.0,365.0,293.14
2018,3,1,12,0,113.0,291.0,1.4,8.9,369.0,338.0,271.8
2018,3,1,12,15,63.0,246.0,1.4,8.95,289.5,269.59,217.47
2018,3,1,12,30,13.0,201.0,1.4,9.0,210.0,196.11,157.8
2018,3,1,12,45,8.5,184.0,1.45,9.05,190.0,177.92,143.22
2018,3,1,13,0,4.0,167.0,1.5,9.1,170.0,159.28,127.98
2018,3,1,13,15,4.0,158.0,1.5,9.05,161.0,151.1,121.42
2018,3,1,13,30,4.0,149.0,1.5,9.0,152.0,142.82,114.75
2018,3,1,13,45,9.0,161.0,1.5,9.0,167.0,158.38,127.92
2018,3,1,14,0,14.0,173.0,1.5,9.0,182.0,174.29,141.32
2018,3,1,14,15,52.5,201.0,1.5,8.85,232.0,238.78,195.55
2018,3,1,14,30,91.0,229.0,1.5,8.7,282.0,299.63,245.92
2018,3,1,14,45,78.0,218.5,1.5,8.6,262.0,281.0,230.86
2018,3,1,15,0,65.0,208.0,1.5,8.5,242.0,262.21,215.97
2018,3,1,15,15,34.0,150.5,1.5,8.5,168.0,177.32,145.99
2018,3,1,15,30,3.0,93.0,1.5,8.5,94.0,89.43,71.56
2018,3,1,15,45,39.5,111.0,1.45,8.25,126.0,139.95,116.17
2018,3,1,16,0,76.0,129.0,1.4,8.0,158.0,187.28,157.28
2018,3,1,16,15,83.0,116.0,1.4,7.95,143.5,187.88,157.99
2018,3,1,16,30,90.0,103.0,1.4,7.9,129.0,177.99,149.8
2018,3,1,16,45,71.0,86.0,1.45,7.8,104.0,146.4,122.32
2018,3,1,17,0,52.0,69.0,1.5,7.7,79.0,106.78,87.51
2018,3,1,17,15,31.5,50.5,1.5,7.65,56.0,74.0,58.13
2018,3,1,17,30,11.0,32.0,1.5,7.6,33.0,41.41,28.63
2018,3,1,17,45,6.5,18.5,1.5,7.55,19.0,22.96,1.89
2018,3,1,18,0,2.0,5.0,1.5,7.5,5.0,5.62,0.0
2018,3,1,18,15,1.0,2.5,1.45,7.35,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,2,6,45,52.0,9.0,0.7,3.5,11.5,8.58,0.0
2018,3,2,7,0,104.0,18.0,0.7,3.9,23.0,14.29,0.0
2018,3,2,7,15,254.5,33.0,0.75,4.15,64.0,25.88,16.23
2018,3,2,7,30,405.0,48.0,0.8,4.4,105.0,38.74,29.42
2018,3,2,7,45,489.5,56.5,0.8,4.65,152.5,43.56,34.41
2018,3,2,8,0,574.0,65.0,0.8,4.9,200.0,48.31,39.05
2018,3,2,8,15,375.5,55.0,0.8,5.05,151.5,37.12,28.82
2018,3,2,8,30,177.0,45.0,0.8,5.2,103.0,30.75,22.93
2018,3,2,8,45,243.5,89.0,0.85,5.4,181.5,60.41,50.12
2018,3,2,9,0,310.0,133.0,0.9,5.6,260.0,114.98,85.73
2018,3,2,9,15,239.0,167.5,0.9,5.65,271.5,152.61,115.82
2018,3,2,9,30,168.0,202.0,0.9,5.7,283.0,189.04,148.5
2018,3,2,9,45,238.0,217.0,0.95,5.75,342.0,222.0,173.04
2018,3,2,10,0,308.0,232.0,1.0,5.8,401.0,267.57,208.98
2018,3,2,10,15,288.5,249.5,1.0,5.9,415.0,294.82,233.04
2018,3,2,10,30,269.0,267.0,1.0,6.0,429.0,320.14,255.11
2018,3,2,10,45,226.5,279.5,1.0,6.05,420.0,333.09,267.1
2018,3,2,11,0,184.0,292.0,1.0,6.1,411.0,338.65,272.59
2018,3,2,11,15,116.5,289.5,1.0,6.1,365.5,315.72,255.09
2018,3,2,11,30,49.0,287.0,1.0,6.1,320.0,286.92,232.22
2018,3,2,11,45,43.5,281.5,1.05,6.15,311.0,283.34,229.61
2018,3,2,12,0,38.0,276.0,1.1,6.2,302.0,278.96,226.18
2018,3,2,12,15,24.5,245.0,1.1,6.15,262.0,245.13,198.98
2018,3,2,12,30,11.0,214.0,1.1,6.1,222.0,207.06,168.13
2018,3,2,12,45,8.5,204.5,1.1,6.0,210.5,197.3,160.39
2018,3,2,13,0,6.0,195.0,1.1,5.9,199.0,187.27,152.29
2018,3,2,13,15,4.0,156.5,1.05,5.85,159.0,149.69,121.37
2018,3,2,13,30,2.0,118.0,1.0,5.8,119.0,111.84,89.93
2018,3,2,13,45,1.0,95.5,1.0,5.7,96.0,89.82,71.54
2018,3,2,14,0,0.0,73.0,1.0,5.6,73.0,68.01,53.09
2018,3,2,14,15,1.0,76.0,1.0,5.55,76.5,71.55,56.3
2018,3,2,14,30,2.0,79.0,1.0,5.5,80.0,75.1,59.5
2018,3,2,14,45,18.0,113.5,0.95,5.4,123.0,124.61,102.46
2018,3,2,15,0,34.0,148.0,0.9,5.3,166.0,173.38,144.15
2018,3,2,15,15,63.5,164.5,0.9,5.3,195.0,214.56,179.53
2018,3,2,15,30,93.0,181.0,0.9,5.3,224.0,256.91,215.52
2018,3,2,15,45,109.5,160.0,0.9,5.25,205.5,256.44,215.93
2018,3,2,16,0,126.0,139.0,0.9,5.2,187.0,244.04,206.66
2018,3,2,16,15,176.0,122.5,0.85,5.15,180.0,258.07,219.81
2018,3,2,16,30,226.0,106.0,0.8,5.1,173.0,279.52,238.22
2018,3,2,16,45,175.5,89.0,0.8,5.05,135.5,224.45,190.7
2018,3,2,17,0,125.0,72.0,0.8,5.0,98.0,161.88,136.24
2018,3,2,17,15,83.5,52.0,0.8,4.9,67.5,112.46,92.16
2018,3,2,17,30,42.0,32.0,0.8,4.8,37.0,64.26,48.45
2018,3,2,17,45,25.0,19.0,0.75,4.75,21.5,37.43,11.18
2018,3,2,18,0,8.0,6.0,0.7,4.7,6.0,9.17,0.0
2018,3,2,18,15,4.0,3.0,0.7,4.7,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,2.0,0.4,4.5,2.0,1.91,0.0
2018,3,3,7,0,2.0,4.0,0.4,4.6,4.0,3.75,0.0
2018,3,3,7,15,1.0,5.5,0.4,4.75,5.5,5.09,0.0
2018,3,3,7,30,0.0,7.0,0.4,4.9,7.0,6.48,0.25
2018,3,3,7,45,0.0,8.5,0.4,5.05,8.5,7.87,1.63
2018,3,3,8,0,0.0,10.0,0.4,5.2,10.0,9.26,2.98
2018,3,3,8,15,0.0,12.0,0.4,5.4,12.0,11.12,4.73
2018,3,3,8,30,0.0,14.0,0.4,5.6,14.0,12.98,6.45
2018,3,3,8,45,0.5,53.0,0.4,5.8,53.0,49.26,39.92
2018,3,3,9,0,1.0,92.0,0.4,6.0,92.0,84.54,68.3
2018,3,3,9,15,0.5,74.5,0.4,6.2,74.5,69.39,54.92
2018,3,3,9,30,0.0,57.0,0.4,6.4,57.0,53.01,40.65
2018,3,3,9,45,0.0,49.0,0.4,6.55,49.0,45.57,34.1
2018,3,3,10,0,0.0,41.0,0.4,6.7,41.0,38.12,27.57
2018,3,3,10,15,0.0,48.5,0.4,6.8,48.5,45.12,33.53
2018,3,3,10,30,0.0,56.0,0.4,6.9,56.0,52.13,39.45
2018,3,3,10,45,1.5,110.0,0.4,6.95,111.0,102.81,82.3
2018,3,3,11,0,3.0,164.0,0.4,7.0,166.0,152.53,123.23
2018,3,3,11,15,5.0,178.5,0.4,7.05,182.0,167.12,134.77
2018,3,3,11,30,7.0,193.0,0.4,7.1,198.0,181.99,146.67
2018,3,3,11,45,12.5,206.0,0.45,7.1,215.0,197.74,159.41
2018,3,3,12,0,18.0,219.0,0.5,7.1,232.0,213.99,172.56
2018,3,3,12,15,22.5,235.5,0.5,7.1,251.5,233.35,188.05
2018,3,3,12,30,27.0,252.0,0.5,7.1,271.0,256.01,206.08
2018,3,3,12,45,76.0,291.0,0.55,7.1,344.0,329.31,264.88
2018,3,3,13,0,125.0,330.0,0.6,7.1,417.0,411.65,329.05
2018,3,3,13,15,155.5,324.0,0.6,6.95,430.0,434.05,346.61
2018,3,3,13,30,186.0,318.0,0.6,6.8,443.0,456.8,365.05
2018,3,3,13,45,161.0,299.5,0.65,6.7,405.5,425.32,341.5
2018,3,3,14,0,136.0,281.0,0.7,6.6,368.0,392.25,316.87
2018,3,3,14,15,131.5,265.0,0.7,6.45,346.0,376.09,305.36
2018,3,3,14,30,127.0,249.0,0.7,6.3,324.0,359.06,292.95
2018,3,3,14,45,110.5,233.0,0.7,6.15,295.5,332.18,272.3
2018,3,3,15,0,94.0,217.0,0.7,6.0,267.0,294.3,242.71
2018,3,3,15,15,81.5,194.5,0.7,6.0,235.5,261.89,217.11
2018,3,3,15,30,69.0,172.0,0.7,6.0,204.0,229.09,190.75
2018,3,3,15,45,211.0,156.0,0.7,5.7,240.0,335.29,282.05
2018,3,3,16,0,353.0,140.0,0.7,5.4,276.0,413.77,347.8
2018,3,3,16,15,250.5,119.0,0.7,5.25,209.0,314.83,266.26
2018,3,3,16,30,148.0,98.0,0.7,5.1,142.0,208.93,177.58
2018,3,3,16,45,85.5,78.5,0.7,4.95,103.0,145.04,122.41
2018,3,3,17,0,23.0,59.0,0.7,4.8,64.0,75.73,61.13
2018,3,3,17,15,14.5,43.0,0.7,4.55,46.0,53.16,40.86
2018,3,3,17,30,6.0,27.0,0.7,4.3,28.0,28.15,18.25
2018,3,3,17,45,12.0,16.5,0.7,4.05,17.0,21.85,6.16
2018,3,3,18,0,18.0,6.0,0.7,3.8,6.0,13.54,0.0
2018,3,3,18,15,9.0,3.0,0.7,3.75,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,45,138.0,11.0,0.3,3.6,18.5,10.48,0.0
2018,3,4,7,0,276.0,22.0,0.2,3.9,37.0,18.45,0.0
2018,3,4,7,15,421.5,30.0,0.2,4.25,80.5,23.76,15.09
2018,3,4,7,30,567.0,38.0,0.2,4.6,124.0,31.67,23.25
2018,3,4,7,45,641.5,43.0,0.2,4.95,174.0,34.3,26.05
2018,3,4,8,0,716.0,48.0,0.2,5.3,224.0,37.0,28.71
2018,3,4,8,15,761.0,51.0,0.2,5.75,274.5,37.93,29.58
2018,3,4,8,30,806.0,54.0,0.2,6.2,325.0,38.95,30.44
2018,3,4,8,45,836.0,57.0,0.2,6.6,373.5,46.32,37.07
2018,3,4,9,0,866.0,60.0,0.2,7.0,422.0,96.26,50.0
2018,3,4,9,15,885.5,62.5,0.2,7.4,466.5,148.02,82.31
2018,3,4,9,30,905.0,65.0,0.2,7.8,511.0,201.1,124.08
2018,3,4,9,45,856.0,85.0,0.2,8.2,533.0,249.73,168.72
2018,3,4,10,0,807.0,105.0,0.2,8.6,555.0,298.98,214.28
2018,3,4,10,15,725.5,137.5,0.2,8.85,559.5,339.01,252.4
2018,3,4,10,30,644.0,170.0,0.2,9.1,564.0,375.19,285.64
2018,3,4,10,45,590.0,195.0,0.2,9.4,567.5,407.24,313.52
2018,3,4,11,0,536.0,220.0,0.2,9.7,571.0,434.09,336.08
2018,3,4,11,15,417.5,265.0,0.2,9.85,543.0,441.63,343.17
2018,3,4,11,30,299.0,310.0,0.2,10.0,515.0,439.57,341.93
2018,3,4,11,45,286.5,311.5,0.2,10.15,510.0,449.63,350.0
2018,3,4,12,0,274.0,313.0,0.2,10.3,505.0,458.04,356.49
2018,3,4,12,15,269.0,316.5,0.25,10.35,506.0,471.47,367.14
2018,3,4,12,30,264.0,320.0,0.3,10.4,507.0,483.91,376.92
2018,3,4,12,45,361.0,293.0,0.3,10.45,546.5,535.5,416.81
2018,3,4,13,0,458.0,266.0,0.3,10.5,586.0,595.31,461.59
2018,3,4,13,15,402.0,269.0,0.3,10.45,546.0,570.99,443.28
2018,3,4,13,30,346.0,272.0,0.3,10.4,506.0,536.24,418.39
2018,3,4,13,45,421.0,242.5,0.25,10.4,518.5,578.5,451.27
2018,3,4,14,0,496.0,213.0,0.2,10.4,531.0,612.35,476.97
2018,3,4,14,15,461.5,220.0,0.2,10.25,506.0,599.46,467.61
2018,3,4,14,30,427.0,227.0,0.2,10.1,481.0,584.69,457.53
2018,3,4,14,45,416.5,212.0,0.2,10.0,447.5,563.29,443.42
2018,3,4,15,0,406.0,197.0,0.2,9.9,414.0,540.0,427.87
2018,3,4,15,15,435.0,173.0,0.2,9.9,390.0,534.41,425.96
2018,3,4,15,30,464.0,149.0,0.2,9.9,366.0,525.77,421.49
2018,3,4,15,45,530.5,124.0,0.25,9.45,349.0,539.41,435.25
2018,3,4,16,0,597.0,99.0,0.3,9.0,332.0,553.87,448.98
2018,3,4,16,15,651.5,80.0,0.35,8.55,304.0,556.34,453.1
2018,3,4,16,30,706.0,61.0,0.4,8.1,276.0,549.47,449.63
