Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,325.19,247.84
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,369.93,280.76
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,395.61,299.95
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,420.87,318.62
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,456.38,344.68
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,491.95,370.52
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,526.66,396.08
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,562.61,422.37
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,583.98,437.39
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,604.63,451.95
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,606.49,453.25
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,606.3,453.3
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,633.63,474.0
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,660.94,494.33
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,656.35,491.46
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,650.09,487.86
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,625.45,471.66
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,599.05,454.29
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,526.94,402.43
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,464.57,356.83
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,471.17,364.03
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,476.53,369.66
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,484.55,377.7
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,503.42,393.46
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,389.38,308.14
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,278.34,222.7
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,223.44,180.48
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,169.03,136.98
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,217.66,179.12
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,252.27,208.6
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,248.45,205.48
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,230.89,190.61
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,180.62,147.04
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,132.85,104.19
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,82.96,45.75
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,22.75,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,5.72,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,12.98,2.58
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,20.41,12.24
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,31.11,22.34
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,41.82,32.29
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,40.4,31.1
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,39.0,29.8
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,36.21,27.17
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,33.43,24.53
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,44.15,32.25
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,54.88,41.16
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,67.5,51.52
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,80.13,61.76
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,110.29,86.28
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,140.23,110.16
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,135.15,105.72
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,129.78,101.23
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,113.97,88.38
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,97.84,75.27
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,160.24,125.58
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,223.03,174.72
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,233.99,182.85
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,245.09,191.44
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,198.78,155.34
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,151.35,118.07
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,139.76,109.09
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,127.99,99.75
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,115.01,89.4
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,101.95,78.92
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,98.2,75.98
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,94.43,72.99
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,94.89,73.48
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,95.36,73.97
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,100.11,77.99
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,104.9,82.06
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,91.98,71.58
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,79.24,61.22
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,86.2,67.25
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,93.42,73.47
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,96.03,75.89
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,98.82,78.51
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,88.78,70.34
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,78.77,62.13
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,72.74,57.23
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,66.83,52.31
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,54.09,41.38
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,41.82,30.66
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,31.57,21.54
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,21.34,12.29
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,13.47,3.33
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,5.65,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.86,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,5.55,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,8.33,1.67
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,11.11,4.36
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,13.89,6.99
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,17.61,10.43
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,21.33,13.81
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,19.48,12.08
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,17.63,10.35
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,20.42,12.01
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,23.22,14.35
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,26.48,17.08
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,29.75,19.79
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,40.94,29.18
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,52.15,38.5
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,59.64,44.63
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,67.13,50.74
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,85.39,65.7
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,103.34,80.25
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,88.66,68.04
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,73.76,55.71
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,91.33,70.09
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,108.88,84.28
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,132.35,103.15
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,156.03,122.02
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,171.01,133.92
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,186.19,145.99
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,161.1,125.91
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,135.7,105.59
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,144.31,112.72
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,153.0,119.82
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,131.84,102.83
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,110.58,85.74
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,150.99,118.99
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,192.26,152.37
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,252.19,200.47
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,306.48,243.23
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,283.68,225.85
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,260.38,208.47
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,247.07,198.75
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,233.8,188.9
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,192.54,156.21
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,151.21,122.89
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,134.13,109.15
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,117.12,95.09
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,114.79,93.23
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,113.76,92.01
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,83.21,65.24
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,47.92,34.34
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,29.05,14.49
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,9.91,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,5.72,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,16.7,6.88
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,27.87,18.88
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,41.07,31.25
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,54.27,43.46
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,60.63,49.29
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,68.9,56.66
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,78.34,64.92
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,87.73,72.98
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,100.38,79.84
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,113.36,90.2
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,112.3,89.02
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,110.74,87.5
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,120.2,94.98
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,129.8,102.5
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,150.71,119.16
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,171.95,135.91
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,198.92,157.07
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,226.47,178.45
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,292.82,230.3
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,366.09,286.33
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,424.41,330.88
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,487.55,378.55
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,485.97,376.42
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,481.89,372.88
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,488.02,376.66
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,494.83,380.71
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,501.59,386.32
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,507.92,391.67
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,613.98,472.96
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,724.64,554.25
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,699.64,534.79
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,662.2,508.33
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,742.89,569.78
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,814.29,622.5
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,722.35,557.29
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,622.51,486.37
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,639.66,502.16
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,640.67,505.36
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,648.19,514.06
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,651.37,519.53
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,607.08,488.51
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,562.03,456.64
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,501.58,411.33
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,442.36,365.68
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,375.27,312.18
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,311.72,259.51
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,244.95,202.14
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,172.95,138.91
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,105.93,70.62
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,24.92,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,8.58,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,21.27,11.19
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,33.86,24.47
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,52.33,41.71
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,70.53,58.5
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,81.64,68.59
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,92.0,77.75
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,83.64,70.03
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,86.12,71.98
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,124.29,77.33
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,169.71,105.69
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,224.03,156.59
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,266.13,198.14
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,299.81,224.87
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,345.39,261.5
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,394.66,300.51
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,451.23,344.99
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,505.72,387.69
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,568.73,435.88
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,616.23,471.57
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,664.92,507.24
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,705.01,535.99
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,743.29,562.86
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,777.86,586.29
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,810.1,606.79
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,838.89,625.11
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,865.08,641.69
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,886.29,655.0
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,904.57,666.52
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,915.64,674.7
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,923.49,681.05
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,925.99,683.13
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,932.13,687.8
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,925.44,684.62
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,915.58,679.7
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,898.57,671.17
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,878.69,660.81
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,852.47,645.1
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,823.75,627.71
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,789.31,608.01
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,749.12,583.87
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,698.98,551.29
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,648.46,517.63
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,585.98,473.2
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,524.52,427.67
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,447.94,368.67
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,379.69,313.59
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,295.1,242.67
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,218.29,175.6
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,130.17,90.3
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,34.53,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,14.3,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,27.26,16.34
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,41.07,30.48
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,57.4,45.54
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,73.29,59.86
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,81.55,67.16
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,92.65,76.73
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,102.9,85.29
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,118.94,90.16
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,156.48,110.82
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,194.84,137.53
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,232.37,167.86
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,266.66,196.33
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,298.78,222.21
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,329.53,246.54
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,386.64,286.82
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,467.71,345.86
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,524.07,388.02
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,579.62,429.04
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,612.93,452.96
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,643.23,473.91
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,689.13,505.55
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,736.26,537.13
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,777.95,565.22
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,816.55,589.62
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,818.83,590.98
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,814.57,587.34
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,819.55,590.07
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,820.68,590.13
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,823.57,592.68
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,823.8,593.55
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,804.47,581.38
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,784.42,568.92
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,767.87,559.68
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,749.1,548.91
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,697.8,515.75
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,633.73,473.81
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,599.72,452.04
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,564.86,428.96
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,524.4,403.23
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,483.43,376.45
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,518.78,406.84
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,534.19,421.79
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,468.86,374.39
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,406.02,327.89
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,362.24,294.86
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,318.51,260.02
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,249.14,202.3
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,185.34,147.22
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,115.84,80.88
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,38.69,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.77,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,4.16,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,5.55,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,7.4,1.07
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,9.26,2.81
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,11.12,4.53
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,12.98,6.22
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,16.23,9.15
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,19.49,11.28
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,22.75,14.03
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,26.01,16.75
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,29.28,19.46
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,32.55,22.14
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,36.76,25.61
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,40.96,29.06
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,86.41,66.8
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,130.78,102.75
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,163.39,128.59
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,196.3,154.33
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,184.48,144.61
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,172.31,134.86
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,199.1,155.96
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,226.31,176.98
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,268.23,209.14
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,310.97,241.34
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,323.51,250.7
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,334.35,259.04
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,362.63,280.47
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,391.74,302.22
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,410.72,316.84
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,430.1,331.86
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,516.98,397.98
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,595.32,455.87
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,610.2,467.36
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,612.62,471.04
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,646.51,499.36
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,690.05,533.77
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,756.65,584.89
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,811.61,624.38
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,759.41,589.87
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,706.54,555.58
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,711.24,562.03
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,705.44,560.19
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,652.34,523.75
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,595.57,483.67
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,525.08,430.19
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,457.16,376.19
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,353.48,290.6
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,259.25,209.69
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,178.42,130.71
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,67.65,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,9.53,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,3.34,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,6.57,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,10.19,2.99
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,13.89,6.82
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,20.86,13.36
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,27.83,19.85
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,37.14,28.38
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,46.46,36.8
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,77.8,64.85
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,107.29,86.21
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,91.85,72.76
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,73.56,57.42
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,91.43,72.3
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,108.89,86.58
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,125.79,100.23
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,142.85,113.91
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,196.2,156.69
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,245.31,195.26
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,257.38,204.45
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,269.85,214.2
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,369.43,291.78
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,479.36,374.36
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,505.33,393.2
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,531.8,413.09
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,585.03,453.46
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,641.98,495.78
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,640.37,494.78
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,636.78,492.98
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,468.32,367.74
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,288.99,228.1
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,249.41,198.07
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,215.05,171.01
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,240.73,191.87
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,266.96,212.83
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,255.16,203.83
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,243.23,194.88
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,267.47,215.26
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,282.21,227.96
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,211.91,171.58
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,135.68,109.23
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,191.61,157.28
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,242.12,200.06
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,248.88,207.08
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,241.22,202.45
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,282.12,238.17
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,306.95,259.96
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,283.91,240.69
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,260.58,220.49
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,207.47,173.79
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,156.96,128.21
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,103.31,76.06
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,36.18,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,7.63,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,11.44,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,19.76,0.0
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,30.5,20.76
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,41.35,31.8
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,50.19,40.38
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,58.67,48.36
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,53.67,43.81
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,55.65,45.53
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,84.39,71.33
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,110.06,87.85
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,140.94,103.66
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,194.19,136.68
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,223.37,168.11
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,234.33,184.08
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,238.26,188.62
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,243.83,193.93
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,269.15,213.73
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,295.01,233.59
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,357.34,281.67
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,430.09,337.22
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,420.25,329.24
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,407.95,319.63
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,398.84,312.3
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,385.69,301.52
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,496.28,389.43
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,620.53,483.82
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,536.05,417.62
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,441.08,343.61
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,603.13,469.97
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,776.91,596.05
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,749.73,574.39
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,720.67,553.76
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,669.46,517.04
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,625.5,484.91
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,754.3,583.66
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,873.69,669.45
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,846.95,650.97
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,817.87,632.9
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,800.23,622.5
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,779.8,610.03
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,772.81,607.76
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,761.66,602.43
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,707.55,565.81
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,652.97,528.42
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,596.99,488.71
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,541.39,447.23
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,481.69,400.45
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,423.42,352.84
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,338.46,281.63
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,262.24,214.91
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,173.55,131.94
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,71.41,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,26.55,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,11.44,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,19.06,1.26
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,30.03,20.5
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,40.56,30.97
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,48.19,38.31
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,53.79,43.53
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,55.29,44.83
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,56.84,46.04
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,58.21,47.02
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,85.32,51.28
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,131.58,75.6
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,186.33,115.73
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,235.8,156.35
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,287.16,200.42
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,338.33,244.84
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,390.72,289.6
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,441.61,332.15
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,497.0,376.65
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,544.95,414.59
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,592.08,450.78
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,636.73,483.99
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,679.98,515.25
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,710.65,536.14
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,736.95,553.41
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,769.07,574.53
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,799.08,593.63
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,820.86,608.23
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,838.01,619.77
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,869.43,640.6
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,902.42,661.61
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,917.31,671.26
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,935.38,683.32
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,933.58,683.73
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,935.83,687.17
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,918.4,677.24
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,897.96,665.67
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,887.65,660.83
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,874.08,653.79
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,836.49,630.44
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,801.86,609.19
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,774.76,594.8
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,745.4,578.41
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,692.04,543.46
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,638.55,507.75
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,596.82,479.76
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,554.14,449.29
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,492.06,402.32
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,431.78,354.67
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,351.99,288.91
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,277.68,224.87
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,190.49,144.59
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,99.29,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,35.71,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,12.39,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,20.65,4.82
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,31.18,21.49
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,43.02,32.96
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,49.3,39.01
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,55.26,44.51
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,57.51,46.47
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,59.72,48.25
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,59.1,47.43
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,88.95,51.66
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,142.01,81.93
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,191.95,117.98
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,242.33,159.04
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,294.72,203.4
2018,4,14,9,15,855.0,108.5,0.45,15.8,666.0,346.69,247.8
2018,4,14,9,30,872.0,110.0,0.4,16.1,709.0,399.72,292.19
2018,4,14,9,45,886.5,110.5,0.4,16.45,746.5,456.47,338.26
2018,4,14,10,0,901.0,111.0,0.4,16.8,784.0,508.22,379.29
2018,4,14,10,15,909.0,112.5,0.4,17.05,814.0,557.53,417.44
2018,4,14,10,30,917.0,114.0,0.4,17.3,844.0,606.04,453.76
2018,4,14,10,45,922.5,115.0,0.4,17.5,867.0,651.61,486.99
2018,4,14,11,0,928.0,116.0,0.4,17.7,890.0,695.75,518.28
2018,4,14,11,15,931.5,116.0,0.45,17.8,905.0,736.03,547.12
2018,4,14,11,30,935.0,116.0,0.5,17.9,920.0,774.34,573.63
2018,4,14,11,45,937.0,116.5,0.5,18.0,927.5,809.84,596.04
2018,4,14,12,0,939.0,117.0,0.5,18.1,935.0,842.97,616.75
2018,4,14,12,15,939.5,116.5,0.5,18.1,935.0,871.41,634.58
2018,4,14,12,30,940.0,116.0,0.5,18.1,935.0,897.1,650.65
2018,4,14,12,45,938.5,115.0,0.55,18.1,926.0,917.7,664.58
2018,4,14,13,0,937.0,114.0,0.6,18.1,917.0,935.23,676.72
2018,4,14,13,15,933.0,113.0,0.6,18.0,900.0,947.39,684.83
2018,4,14,13,30,929.0,112.0,0.6,17.9,883.0,956.28,691.08
2018,4,14,13,45,922.5,111.5,0.6,17.85,859.0,960.13,694.21
2018,4,14,14,0,916.0,111.0,0.6,17.8,835.0,960.69,695.49
2018,4,14,14,15,907.5,110.0,0.65,17.55,804.5,955.61,695.0
