Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,928.14,671.99
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,901.78,657.2
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,880.9,645.86
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,857.48,632.77
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,852.42,631.27
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,843.18,626.89
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,780.47,588.67
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,717.66,549.99
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,637.09,495.91
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,564.79,445.78
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,496.32,396.42
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,430.53,347.43
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,395.65,322.37
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,359.28,294.57
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,302.44,248.33
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,248.33,202.52
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,187.47,149.19
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,130.4,88.91
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,49.72,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,8.58,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,20.25,4.1
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,32.85,22.78
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,40.52,30.57
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,49.08,38.64
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,52.89,42.18
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,56.56,45.38
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,58.36,46.74
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,60.06,47.93
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,88.19,54.35
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,133.48,78.81
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,178.28,108.0
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,235.62,151.49
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,286.71,194.07
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,339.43,238.27
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,391.18,281.39
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,443.64,323.95
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,499.22,367.78
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,549.77,406.8
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,597.96,442.76
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,645.22,476.95
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,689.55,508.16
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,732.43,537.56
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,772.26,565.22
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,810.14,589.74
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,843.08,610.17
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,873.59,629.0
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,900.56,645.55
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,924.83,660.42
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,944.92,672.73
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,962.03,683.31
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,972.95,690.47
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,980.65,695.86
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,983.2,699.54
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,982.49,701.44
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,976.76,699.4
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,967.88,695.61
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,951.98,687.7
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,933.16,678.09
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,916.71,669.45
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,889.94,654.17
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,854.8,634.78
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,817.7,613.89
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,772.33,586.42
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,729.92,560.46
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,675.53,525.39
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,621.35,489.44
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,555.72,444.31
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,492.1,397.62
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,414.21,336.7
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,340.97,276.53
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,250.65,199.61
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,171.45,120.58
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,68.04,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,5.72,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,16.23,3.77
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,26.87,17.8
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,41.48,31.59
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,56.11,45.13
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,72.98,60.41
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,89.46,75.0
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,105.55,88.91
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,121.27,102.19
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,141.72,111.84
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,159.54,123.34
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,183.07,136.52
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,225.94,166.27
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,261.9,190.48
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,318.73,233.24
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,370.1,274.79
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,432.46,324.32
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,484.44,365.62
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,544.33,411.75
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,591.94,447.93
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,638.74,482.52
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,683.07,514.44
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,725.97,544.52
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,765.31,572.18
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,802.75,596.93
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,836.5,618.27
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,867.93,637.99
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,895.18,655.29
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,919.76,670.89
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,939.77,684.52
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,956.8,696.41
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,968.41,704.37
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,976.85,710.52
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,979.74,713.21
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,979.4,714.06
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,973.97,712.01
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,965.41,708.15
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,950.44,701.47
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,932.55,692.99
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,915.86,683.89
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,888.89,668.0
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,855.13,648.92
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,819.39,628.28
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,776.15,601.71
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,731.71,573.76
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,681.86,541.04
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,628.18,504.5
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,564.2,458.73
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,502.02,411.37
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,425.87,350.59
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,354.15,290.54
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,264.28,212.84
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,186.24,134.9
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,75.86,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.77,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,12.39,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,21.37,8.25
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,33.4,23.56
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,38.82,29.21
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,44.05,34.29
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,54.92,44.2
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,71.07,58.61
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,75.04,61.94
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,81.77,67.65
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,98.68,74.16
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,149.67,106.57
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,176.25,131.58
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,206.1,160.3
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,243.81,185.68
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,310.08,234.69
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,351.63,267.81
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,392.73,299.91
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,377.93,290.23
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,345.67,266.51
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,344.03,265.31
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,334.03,257.26
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,351.3,270.18
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,369.36,283.44
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,327.23,251.75
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,282.22,217.75
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,317.46,244.73
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,353.74,271.64
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,414.36,317.39
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,482.91,367.82
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,517.08,391.7
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,551.78,416.08
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,547.51,413.15
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,542.44,410.14
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,552.99,418.84
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,563.01,427.06
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,580.2,441.32
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,596.13,454.66
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,641.2,490.06
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,670.43,514.16
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,653.13,503.22
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,633.98,491.52
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,661.92,515.41
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,670.73,525.46
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,644.53,509.08
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,621.41,494.87
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,598.95,480.73
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,573.49,463.75
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,516.32,421.1
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,457.33,375.68
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,383.74,316.47
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,315.13,258.82
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,232.99,187.78
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,160.46,117.65
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,61.38,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,10.37,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.86,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,8.8,0.54
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,14.83,7.42
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,24.12,16.13
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,33.42,24.8
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,42.73,33.37
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,52.06,41.79
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,59.06,47.98
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,66.07,54.08
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,65.69,50.89
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,65.34,50.34
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,105.11,83.41
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,143.7,114.71
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,138.73,110.26
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,133.13,105.46
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,144.77,114.63
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,156.62,123.85
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,179.52,141.87
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,202.72,159.9
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,275.92,217.19
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,354.07,276.76
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,374.81,292.08
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,397.0,308.9
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,308.25,240.74
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,210.99,164.48
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,218.77,170.97
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,226.59,176.97
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,317.21,247.62
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,409.04,316.7
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,338.34,262.58
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,259.83,202.43
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,273.29,213.42
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,286.92,224.05
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,331.79,259.41
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,369.3,288.7
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,459.24,357.88
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,538.5,417.36
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,484.98,377.75
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,430.84,338.2
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,445.14,351.25
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,458.06,362.72
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,506.34,402.86
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,535.71,428.59
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,562.76,451.63
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,570.61,460.58
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,488.38,398.31
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,397.1,327.97
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,374.59,311.89
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,362.32,302.25
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,297.87,248.57
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,225.81,187.39
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,165.2,133.79
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,109.89,80.93
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,55.83,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,6.63,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,8.58,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,18.6,8.22
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,30.02,20.9
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,42.28,32.53
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,52.13,41.76
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,74.46,62.01
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,97.34,82.33
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,109.29,92.55
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,120.99,102.36
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,122.28,97.21
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,124.93,99.63
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,113.4,89.7
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,100.76,78.98
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,160.55,127.14
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,213.55,168.56
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,250.87,196.91
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,290.99,227.35
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,289.56,225.96
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,286.75,223.67
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,289.85,225.99
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,292.6,228.0
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,339.07,263.21
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,386.79,298.57
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,412.63,318.8
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,442.83,342.49
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,485.36,375.13
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,534.05,411.74
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,587.96,449.51
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,645.94,489.32
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,709.72,536.75
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,769.37,580.85
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,871.38,652.45
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,959.14,709.32
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,848.94,636.18
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,719.11,546.81
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,793.46,602.59
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,860.76,649.27
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,895.56,673.86
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,920.86,692.69
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,909.67,686.45
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,887.43,673.4
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,862.91,659.66
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,828.72,639.18
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,786.82,613.01
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,743.57,585.42
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,691.85,550.9
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,639.93,515.3
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,582.45,474.56
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,522.9,429.36
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,448.93,370.28
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,379.1,311.77
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,277.4,224.95
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,186.82,141.24
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,101.84,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,21.62,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,11.44,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,24.49,13.34
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,37.98,28.02
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,49.7,39.26
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,63.9,52.45
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,75.21,62.74
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,89.7,75.6
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,109.5,92.84
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,122.29,103.57
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,152.93,121.6
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,181.11,141.26
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,215.53,164.72
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,250.27,189.23
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,289.07,218.8
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,332.86,252.58
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,373.15,284.45
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,410.39,313.78
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,453.96,347.46
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,502.98,384.91
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,552.93,422.84
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,609.31,464.85
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,668.21,508.24
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,729.47,552.55
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,771.52,581.5
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,812.53,608.03
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,845.25,629.5
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,875.59,649.44
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,902.03,666.19
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,925.82,681.24
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,944.6,694.04
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,960.42,705.09
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,970.95,712.34
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,978.34,717.78
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,979.73,720.36
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,977.97,721.12
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,971.63,719.34
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,962.26,715.74
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,954.75,712.5
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,936.35,702.17
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,911.23,687.29
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,883.61,670.78
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,848.37,650.9
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,811.27,629.4
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,771.28,604.33
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,726.13,575.06
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,672.46,539.21
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,618.95,502.35
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,554.57,454.95
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,492.02,406.64
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,402.4,334.28
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,318.08,263.53
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,231.04,188.24
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,153.81,117.07
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,76.94,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,13.16,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,8.1,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,16.2,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,24.38,13.82
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,36.3,26.59
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,42.07,32.38
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,47.61,37.65
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,50.68,40.47
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,53.62,43.02
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,55.17,44.22
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,56.62,45.26
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,99.8,55.76
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,151.96,88.51
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,200.77,125.79
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,251.89,168.54
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,302.58,212.54
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,354.64,257.63
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,411.62,305.63
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,463.31,348.42
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,513.62,388.67
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,563.86,427.42
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,611.73,463.71
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,658.6,498.17
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,702.24,529.29
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,744.31,558.49
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,782.94,583.95
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,819.6,607.08
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,853.8,628.51
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,885.68,648.29
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,912.33,664.73
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,936.28,679.49
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,956.56,691.95
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,973.86,702.63
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,985.36,711.21
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,993.65,717.99
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,996.31,720.39
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,995.7,720.95
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,989.42,718.39
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,979.96,714.01
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,965.04,707.28
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,947.17,698.74
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,923.73,685.3
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,897.74,670.23
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,871.31,657.0
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,835.23,636.96
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,791.66,610.33
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,746.94,582.39
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,693.32,547.4
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,643.65,514.29
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,580.6,470.01
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,519.33,424.04
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,443.49,364.15
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,371.98,304.98
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,283.87,229.84
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,206.01,158.0
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,114.43,11.25
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,24.46,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,8.58,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,17.16,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,24.41,14.14
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,33.2,23.71
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,37.81,28.33
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,42.26,32.54
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,45.2,35.2
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,47.98,37.6
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,49.8,39.04
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,59.73,47.6
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,104.23,57.42
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,151.82,86.47
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,200.72,123.61
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,251.6,165.61
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,302.52,208.94
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,354.51,252.89
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,411.58,299.76
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,462.91,341.1
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,512.27,379.78
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,561.19,416.83
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,608.36,451.59
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,654.53,484.57
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,697.58,515.14
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,739.03,543.99
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,776.69,568.53
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,812.36,590.65
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,844.31,611.12
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,873.88,630.09
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,901.49,646.96
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,926.61,662.24
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,947.1,674.68
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,964.72,685.44
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,975.62,692.43
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,983.35,697.71
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,985.51,700.87
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,984.48,702.31
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,977.87,699.58
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,968.19,695.15
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,952.61,687.17
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,934.2,677.56
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,917.41,668.68
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,890.24,653.14
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,857.0,635.98
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,821.74,617.18
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,780.98,592.89
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,738.82,567.17
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,689.27,535.7
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,643.29,505.9
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,583.6,464.54
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,525.25,421.64
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,454.96,367.61
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,388.29,313.71
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,303.3,242.65
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,226.25,172.94
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,128.9,29.54
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,33.53,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,4.29,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,8.34,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,20.89,11.57
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,33.19,23.76
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,48.33,37.76
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,60.72,49.1
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,80.07,66.36
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,93.15,77.71
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,103.71,86.57
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,116.63,97.26
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,127.19,84.71
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,160.12,98.95
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,201.62,128.03
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,256.31,170.83
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,302.4,212.93
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,347.03,252.62
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,402.89,296.86
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,466.15,346.23
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,516.1,385.48
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,566.33,423.79
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,612.64,458.3
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,657.49,490.72
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,701.93,522.05
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,745.19,551.76
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,784.43,578.01
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,821.87,602.43
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,854.33,622.48
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,884.36,640.9
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,904.51,653.37
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,921.04,663.73
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,927.34,667.64
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,928.49,668.57
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,919.87,663.68
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,907.31,655.19
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,907.08,656.39
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,904.13,655.75
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,912.21,663.05
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,916.34,666.98
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,916.01,668.27
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,906.83,664.1
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,900.03,661.35
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,889.3,656.14
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,760.05,573.84
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,625.8,481.87
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,539.14,422.46
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,470.14,372.85
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,507.11,405.14
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,521.42,419.26
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,525.99,424.48
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,519.0,420.3
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,444.86,362.46
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,374.78,305.55
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,289.12,233.24
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,212.61,164.24
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,121.08,39.91
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,27.88,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,10.48,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,17.59,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,26.63,16.54
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,35.3,25.6
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,43.56,33.45
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,51.45,40.73
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,52.49,41.66
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,53.09,42.06
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,56.86,45.19
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,68.09,46.45
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,113.66,65.99
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,159.99,96.69
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,205.99,131.65
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,254.43,171.09
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,303.84,214.9
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,346.07,251.56
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,393.1,289.04
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,439.25,324.76
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,484.19,359.02
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,528.78,392.1
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,571.15,421.82
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,612.98,450.23
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,653.05,477.52
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,691.5,503.18
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,726.52,525.86
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,758.44,546.15
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,786.55,564.0
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,813.28,580.79
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,836.96,596.82
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,860.96,613.01
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,880.43,625.62
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,897.92,637.04
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,889.93,631.94
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,878.42,625.05
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,897.61,640.38
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,913.36,653.24
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,914.76,655.72
