Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,912.74,656.09
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,920.24,663.56
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,918.53,665.23
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,906.87,659.31
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,891.51,651.26
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,866.34,638.65
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,838.77,624.44
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,797.63,601.21
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,755.04,576.51
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,704.21,544.53
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,657.11,514.29
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,594.45,471.77
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,533.29,427.72
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,460.94,372.39
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,392.42,317.31
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,305.92,245.28
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,227.09,175.36
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,134.64,55.54
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,37.01,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,4.77,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,9.39,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,15.3,7.24
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,21.33,13.32
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,32.5,23.64
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,43.67,33.89
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,70.22,57.71
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,91.66,76.56
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,95.15,79.27
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,96.76,71.67
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,140.55,98.16
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,187.54,134.37
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,219.03,160.21
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,247.24,184.33
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,224.96,171.82
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,185.54,144.27
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,251.15,194.53
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,320.71,246.13
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,338.52,258.67
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,356.25,271.41
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,438.32,332.08
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,531.51,398.94
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,580.45,433.47
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,630.37,468.83
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,648.28,480.35
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,662.2,489.37
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,601.15,445.53
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,530.2,394.24
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,530.6,394.99
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,524.88,390.75
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,506.68,378.22
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,487.28,364.86
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,579.21,433.2
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,674.45,500.86
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,699.75,518.77
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,723.77,536.67
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,689.55,512.87
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,654.44,488.92
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,728.46,545.21
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,786.72,588.95
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,818.63,613.03
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,839.39,627.95
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,743.8,565.47
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,646.54,498.34
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,655.14,509.89
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,663.88,519.45
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,652.9,514.44
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,636.64,505.6
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,581.82,467.48
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,527.88,427.83
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,450.22,367.51
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,377.08,308.11
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,295.28,239.14
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,221.36,173.0
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,131.79,63.38
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,35.47,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,10.01,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,16.62,0.0
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,27.25,17.59
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,37.43,27.76
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,46.74,36.58
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,55.62,44.78
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,68.35,56.2
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,80.39,66.77
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,88.37,73.47
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,104.4,77.75
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,132.18,87.03
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,169.04,107.89
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,206.47,132.85
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,267.49,179.87
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,318.75,224.29
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,371.03,269.22
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,422.57,312.73
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,474.4,355.17
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,524.95,395.68
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,575.17,434.7
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,622.56,470.32
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,668.86,504.07
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,709.43,532.56
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,746.6,557.93
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,788.16,586.19
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,828.72,612.91
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,862.76,634.39
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,894.61,654.39
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,891.46,652.14
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,881.7,645.83
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,846.3,620.05
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,805.75,590.72
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,770.16,567.19
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,738.75,545.9
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,709.98,526.82
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,679.6,506.39
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,599.31,450.81
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,529.83,401.65
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,557.47,424.88
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,583.33,445.88
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,530.12,407.7
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,476.97,369.64
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,457.14,357.62
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,436.29,344.36
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,368.33,293.35
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,288.86,232.28
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,252.06,204.5
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,214.94,175.54
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,271.36,224.67
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,319.32,265.09
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,323.98,268.46
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,311.17,256.83
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,250.75,204.14
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,195.51,153.43
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,118.96,62.99
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,32.54,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,10.96,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,18.26,0.59
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,28.31,18.53
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,36.91,27.17
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,40.91,31.16
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,44.8,34.8
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,46.82,36.59
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,48.76,38.19
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,50.16,39.2
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,73.08,44.94
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,117.86,64.6
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,165.34,96.25
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,214.08,134.44
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,265.13,177.01
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,316.16,220.57
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,374.13,268.83
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,419.34,307.1
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,469.19,347.44
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,514.99,383.24
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,551.87,411.15
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,607.92,452.83
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,668.42,496.66
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,711.4,526.56
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,752.78,554.67
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,791.22,578.83
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,827.66,601.48
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,860.3,621.62
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,890.55,640.16
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,916.95,656.22
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,940.65,670.61
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,959.65,682.12
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,975.65,691.91
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,986.76,699.06
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,994.69,704.45
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,997.47,706.72
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,997.02,707.22
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,991.87,706.53
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,983.57,704.06
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,969.14,696.94
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,951.72,688.1
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,928.97,675.43
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,903.67,661.2
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,871.99,645.29
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,838.21,627.7
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,804.66,609.39
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,762.42,584.59
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,712.74,553.25
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,662.75,520.8
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,602.96,480.15
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,548.19,441.27
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,478.78,388.08
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,412.88,335.03
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,331.36,266.82
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,256.93,200.86
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,156.39,90.07
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,48.33,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,10.96,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,19.02,2.82
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,26.23,16.7
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,33.06,23.57
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,36.01,26.56
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,38.91,29.29
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,41.24,31.37
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,47.81,37.12
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,48.55,37.6
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,67.94,38.84
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,112.51,58.91
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,159.9,91.05
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,215.43,135.27
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,265.46,177.41
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,315.74,220.7
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,366.91,264.26
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,410.58,301.95
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,448.94,333.56
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,483.63,360.65
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,506.85,377.46
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,562.38,418.59
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,628.23,466.19
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,682.27,504.6
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,739.29,544.13
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,777.47,568.01
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,813.72,590.65
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,845.76,611.2
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,875.46,630.26
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,901.97,646.71
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,925.8,661.5
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,944.51,674.32
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,960.28,685.47
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,971.08,692.91
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,978.77,698.6
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,941.52,677.54
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,899.39,653.65
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,852.33,623.47
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,801.87,589.91
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,842.24,622.29
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,874.8,646.39
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,851.27,631.88
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,825.4,616.58
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,818.5,615.24
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,802.64,607.67
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,780.51,594.58
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,754.93,579.08
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,656.71,512.78
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,559.93,444.65
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,488.36,393.08
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,425.31,345.51
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,407.7,332.19
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,382.56,310.93
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,315.26,253.73
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,253.0,197.91
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,155.85,94.92
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,48.48,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,13.34,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,21.91,5.99
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,28.95,19.29
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,35.65,26.1
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,42.72,32.81
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,49.83,39.37
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,73.86,60.83
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,92.2,76.87
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,115.4,96.84
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,137.95,107.57
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,152.27,113.65
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,179.79,131.92
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,217.69,160.62
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,259.61,193.36
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,297.56,222.04
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,351.39,263.88
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,402.38,303.04
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,479.62,362.83
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,522.06,397.23
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,566.71,432.06
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,587.84,446.5
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,598.69,451.99
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,641.48,482.5
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,685.11,512.66
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,743.36,555.1
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,807.96,600.93
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,851.29,627.26
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,898.56,655.9
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,925.34,672.0
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,949.46,686.65
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,968.25,698.96
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,984.03,709.55
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,976.84,705.36
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,974.96,704.97
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,962.33,698.65
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,941.86,687.48
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,936.46,685.73
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,928.05,681.94
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,927.09,684.02
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,917.18,680.26
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,849.0,636.67
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,775.15,588.27
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,762.97,584.13
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,746.87,575.84
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,724.11,562.34
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,698.15,546.48
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,660.57,522.05
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,621.14,495.78
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,581.0,468.33
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,540.24,438.42
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,466.68,381.15
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,396.96,324.58
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,312.73,253.87
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,236.61,186.97
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,147.62,94.42
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,43.69,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,13.34,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,20.57,6.62
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,29.7,20.08
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,37.32,27.66
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,43.05,33.18
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,48.45,38.19
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,58.83,47.5
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,68.89,56.33
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,70.14,57.13
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,91.67,59.78
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,138.42,87.95
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,183.71,122.44
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,229.42,160.63
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,272.68,197.77
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,314.52,233.35
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,354.12,266.34
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,393.88,298.18
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,434.59,330.07
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,482.4,366.46
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,533.61,404.65
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,581.48,439.51
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,630.11,474.17
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,668.7,500.87
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,706.46,526.47
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,737.93,547.42
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,765.32,565.32
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,787.37,579.64
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,807.32,592.44
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,819.9,600.24
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,830.13,606.53
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,876.52,640.73
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,925.12,675.68
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,964.25,701.09
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,998.07,722.89
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,1000.42,725.77
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,999.6,727.18
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,988.85,721.85
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,975.18,714.86
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,952.8,702.99
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,920.09,684.35
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,899.46,672.58
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,875.95,658.73
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,848.43,643.26
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,818.47,626.01
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,777.74,600.67
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,735.56,573.95
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,695.97,548.5
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,652.05,519.19
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,590.17,476.0
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,529.88,431.39
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,452.32,370.89
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,379.16,311.35
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,304.58,248.18
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,236.27,187.57
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,151.3,100.56
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,48.58,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,13.34,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,20.5,7.67
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,30.19,20.7
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,39.49,29.75
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,47.19,37.03
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,54.55,43.77
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,60.78,49.29
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,65.88,53.66
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,72.65,59.4
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,99.26,66.59
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,136.52,86.06
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,177.6,114.77
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,221.42,148.51
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,270.83,188.76
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,326.32,234.31
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,382.07,280.23
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,441.65,328.89
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,498.99,374.9
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,550.38,415.42
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,601.44,454.37
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,649.91,490.39
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,697.33,524.56
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,741.37,555.33
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,783.74,583.15
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,823.23,607.89
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,860.58,630.96
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,894.31,651.48
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,925.55,670.28
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,953.3,686.9
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,978.23,701.75
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,998.87,714.07
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,1016.41,724.56
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,1027.95,732.92
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,1036.17,739.45
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,1038.62,741.41
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,1037.72,741.52
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,1032.46,739.4
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,1023.92,735.43
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,1010.19,728.38
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,993.35,719.53
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,970.27,706.69
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,944.46,692.17
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,911.74,674.03
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,876.92,654.38
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,834.77,629.52
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,798.29,608.12
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,747.3,575.97
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,695.91,542.78
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,635.92,502.68
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,576.9,461.7
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,510.31,411.5
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,443.58,358.5
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,362.26,291.47
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,287.6,226.57
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,189.5,129.3
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,74.85,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,13.82,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,22.4,9.65
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,28.01,18.61
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,33.43,24.0
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,36.42,26.93
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,39.33,29.61
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,44.91,34.51
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,46.64,35.89
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,47.85,36.79
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,78.19,41.58
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,124.67,65.2
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,181.09,105.64
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,231.23,145.82
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,283.05,189.32
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,334.81,233.44
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,387.46,277.65
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,438.82,319.88
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,490.27,360.82
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,540.54,399.61
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,590.2,436.63
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,637.75,471.05
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,684.16,503.61
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,727.69,533.32
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,769.6,560.19
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,808.25,583.9
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,844.8,606.06
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,878.37,626.26
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,909.49,644.83
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,934.27,659.66
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,956.12,672.78
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,973.25,684.2
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,987.25,693.9
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,998.32,701.24
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,1006.25,706.83
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,1008.1,708.78
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,1006.76,709.01
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,1000.28,706.55
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,990.7,702.4
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,975.71,695.19
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,957.88,686.35
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,934.42,673.41
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,916.34,663.95
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,882.91,644.81
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,847.5,624.43
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,805.04,599.83
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,761.36,573.98
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,709.78,542.03
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,661.89,511.8
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,602.82,472.68
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,545.08,432.32
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,474.23,379.08
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,406.86,326.18
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,325.17,260.28
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,250.19,196.69
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,164.15,113.92
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,56.75,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.38,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.62,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,8.33,1.66
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,12.04,5.17
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,17.61,10.32
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,23.18,15.42
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,44.13,34.27
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,65.13,52.82
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,78.83,64.6
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,92.49,72.61
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,114.72,90.45
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,137.13,108.08
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,161.31,126.7
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,186.15,145.6
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,214.78,166.93
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,252.03,194.76
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,300.64,230.83
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,346.89,264.86
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,391.42,297.25
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,439.42,331.81
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,508.13,383.16
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,600.55,450.6
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,672.25,502.3
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,753.77,559.72
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,792.35,583.53
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,829.36,606.65
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,862.22,627.02
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,892.79,645.84
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,917.96,661.19
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,940.42,674.88
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,957.79,686.68
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,972.19,696.8
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,982.95,703.97
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,990.65,709.41
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,993.35,711.9
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,992.93,712.67
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,986.96,710.3
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,977.96,706.22
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,963.59,699.05
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,946.41,690.24
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,930.74,681.98
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,904.53,666.94
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,872.24,649.21
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,837.96,629.99
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,797.01,605.61
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,754.78,579.93
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,704.75,548.15
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,658.5,518.27
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,599.54,478.17
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,541.83,436.86
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,473.08,384.15
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,407.62,331.74
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,328.14,266.35
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,254.95,203.21
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,170.3,121.82
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,61.73,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,28.57,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,7.15,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,12.05,3.35
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,22.74,14.36
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,33.44,24.4
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,48.42,38.11
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,62.93,51.18
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,84.31,70.02
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,106.36,88.98
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,126.64,105.96
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,152.42,119.04
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,158.96,114.4
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,190.98,130.06
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,223.7,150.09
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,278.73,190.58
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,327.58,232.0
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,377.7,273.82
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,427.04,314.3
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,481.74,357.37
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,529.79,394.86
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,577.69,431.24
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,623.42,464.82
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,668.23,496.81
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,709.82,526.4
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,749.92,554.27
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,787.19,577.75
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,822.61,599.81
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,853.94,619.18
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,883.02,637.05
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,907.66,652.2
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,929.66,665.73
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,946.17,676.02
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,959.78,684.67
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,970.84,693.1
