Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,978.94,699.88
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,981.17,702.07
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,980.4,702.61
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,974.14,700.17
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,973.36,701.37
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,958.35,693.53
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,940.53,684.2
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,916.94,670.86
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,890.94,656.03
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,858.74,638.28
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,824.6,619.09
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,784.01,594.98
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,746.44,572.55
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,696.9,541.14
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,647.19,508.83
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,589.03,469.38
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,532.02,428.28
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,463.57,376.28
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,398.3,324.43
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,319.32,259.16
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,246.26,196.23
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,165.56,119.88
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,78.33,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,27.77,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,6.67,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,11.12,2.87
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,20.41,12.32
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,29.71,21.03
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,46.37,36.23
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,62.17,50.45
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,85.46,70.99
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,109.14,91.4
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,126.04,105.52
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,147.41,116.0
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,165.41,129.43
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,182.48,142.64
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,213.0,164.43
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,240.74,184.25
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,275.51,208.46
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,328.45,247.5
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,372.42,280.3
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,432.49,325.68
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,448.61,338.93
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,455.91,344.49
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,479.3,361.7
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,501.74,377.69
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,546.98,410.49
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,599.25,447.43
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,666.21,495.3
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,737.37,544.98
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,804.99,592.03
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,873.26,636.06
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,904.13,654.9
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,932.97,672.94
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,952.93,685.25
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,970.11,696.0
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,980.33,702.8
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,987.49,707.9
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,990.13,711.5
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,989.69,713.36
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,983.25,710.8
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,973.82,706.55
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,958.48,698.56
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,940.35,688.94
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,917.24,675.79
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,899.71,666.35
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,853.57,639.25
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,810.82,614.31
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,706.13,545.27
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,600.3,471.04
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,520.64,414.27
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,431.66,348.25
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,396.39,322.91
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,360.06,295.38
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,317.19,261.55
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,286.82,236.2
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,217.57,177.92
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,164.39,131.29
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,108.79,78.79
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,47.33,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,17.01,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.95,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,6.2,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,11.12,3.04
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,19.47,11.53
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,27.84,19.39
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,42.28,32.61
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,56.4,45.37
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,68.41,56.02
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,80.34,66.39
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,88.89,73.57
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,97.61,77.03
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,107.61,84.88
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,117.64,92.63
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,127.35,100.04
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,137.14,107.45
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,130.74,101.84
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,124.03,96.12
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,136.52,105.82
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,149.2,115.55
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,180.9,140.1
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,213.01,164.51
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,231.38,178.17
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,250.05,192.03
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,241.42,185.1
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,232.46,178.1
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,230.29,176.36
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,228.04,174.54
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,194.45,148.75
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,160.31,122.41
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,158.37,121.16
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,156.36,119.73
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,154.28,118.25
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,152.16,116.75
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,144.3,110.69
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,136.34,104.56
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,140.26,107.89
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,144.19,111.23
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,146.22,113.12
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,148.27,115.06
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,153.77,119.72
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,159.37,124.5
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,150.82,117.88
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,142.27,111.29
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,133.71,104.86
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,125.17,98.39
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,142.02,112.86
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,159.31,127.63
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,209.74,170.73
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,261.38,213.89
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,249.73,205.57
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,235.81,195.39
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,213.24,177.03
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,200.45,165.88
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,167.53,137.15
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,134.57,107.48
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,84.55,61.05
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,25.83,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,10.37,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.81,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,10.01,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,14.39,5.76
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,23.64,15.14
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,33.43,24.29
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,53.1,42.08
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,71.91,58.83
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,95.12,79.08
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,113.35,94.53
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,126.55,105.37
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,150.08,114.98
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,169.01,124.46
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,203.67,147.45
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,228.46,159.53
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,276.8,193.1
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,322.54,231.4
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,370.22,270.67
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,424.53,313.94
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,483.73,359.97
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,531.58,396.92
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,578.96,432.42
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,624.0,466.08
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,668.16,498.32
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,709.92,527.44
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,750.3,554.68
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,786.69,577.96
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,821.27,599.89
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,852.69,620.55
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,881.92,639.81
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,907.47,655.93
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,930.52,670.5
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,949.08,683.32
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,964.85,694.54
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,975.41,701.76
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,982.98,707.29
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,979.12,706.85
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,972.26,704.77
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,972.33,706.23
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,969.23,705.71
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,954.98,698.24
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,937.96,689.23
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,922.61,681.0
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,896.67,665.87
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,864.68,648.62
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,830.76,629.8
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,790.63,605.29
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,749.24,579.51
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,703.84,550.33
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,654.62,517.67
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,596.85,477.89
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,540.22,436.99
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,474.22,386.42
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,411.23,336.01
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,334.33,272.22
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,263.38,210.92
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,181.2,135.6
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,97.2,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,35.2,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,4.77,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,17.63,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,25.16,14.47
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,33.74,23.87
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,40.65,30.52
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,48.29,37.56
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,56.13,44.56
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,65.48,52.69
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,74.33,60.19
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,72.52,58.29
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,104.18,64.0
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,144.83,88.24
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,188.44,120.12
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,230.61,151.65
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,285.87,195.44
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,335.26,236.97
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,392.72,283.84
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,442.91,324.78
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,493.48,364.83
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,541.89,402.02
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,589.97,437.76
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,635.87,471.11
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,680.75,502.79
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,721.16,530.99
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,759.13,556.77
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,799.03,581.91
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,837.75,605.99
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,869.64,626.53
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,899.2,645.65
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,924.91,661.53
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,948.01,675.82
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,953.79,679.39
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,963.61,685.84
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,946.0,676.41
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,919.27,660.16
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,898.11,646.92
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,876.38,633.1
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,886.94,643.92
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,898.35,654.88
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,927.01,675.46
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,943.56,687.45
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,932.09,681.33
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,916.98,673.35
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,885.22,657.08
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,851.48,639.37
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,806.15,612.76
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,759.82,584.86
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,711.2,554.05
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,666.3,525.08
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,609.28,486.29
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,553.34,446.41
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,485.37,394.69
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,420.5,343.13
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,341.55,277.93
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,268.63,215.23
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,184.02,138.75
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,98.11,7.42
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,35.19,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,4.77,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,15.55,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,26.73,16.08
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,35.05,25.24
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,44.22,33.97
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,50.53,39.91
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,56.47,45.3
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,61.99,50.12
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,67.11,54.47
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,67.65,54.66
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,105.78,63.72
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,144.72,85.22
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,195.13,121.91
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,242.49,161.02
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,291.79,203.11
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,340.65,244.98
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,390.62,286.96
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,440.26,328.08
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,495.04,371.69
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,543.4,409.32
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,591.61,445.69
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,636.26,479.35
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,679.74,511.38
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,720.8,540.31
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,760.14,567.37
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,796.4,590.8
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,830.66,612.66
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,860.81,632.43
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,888.62,650.7
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,913.83,666.77
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,936.68,681.34
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,956.1,693.63
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,972.84,704.32
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,983.06,711.25
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,990.34,716.53
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,1000.23,723.62
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,999.04,723.81
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,991.35,721.35
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,980.73,717.17
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,963.9,708.1
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,944.42,697.43
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,914.1,679.31
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,886.82,663.25
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,842.03,636.58
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,796.07,608.79
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,750.7,580.48
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,704.67,551.06
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,659.27,521.4
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,613.73,490.2
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,541.53,438.04
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,477.0,389.85
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,419.8,345.22
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,365.74,301.18
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,290.19,237.86
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,221.22,178.17
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,140.76,106.58
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,65.99,10.93
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,23.37,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,3.81,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,12.06,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,20.42,11.13
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,33.16,23.63
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,45.66,35.31
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,62.48,50.68
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,79.11,65.62
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,89.31,74.57
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,101.96,85.48
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,119.67,100.57
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,142.31,112.29
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,170.3,133.11
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,200.6,155.94
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,219.82,169.53
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,250.03,192.37
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,285.45,218.13
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,337.65,257.57
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,392.36,298.63
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,466.83,355.24
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,524.57,399.6
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,588.36,447.8
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,633.19,480.99
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,677.04,512.71
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,718.73,542.05
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,758.98,569.22
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,787.81,588.25
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,816.13,607.01
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,825.06,610.47
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,827.02,608.5
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,872.56,641.79
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,915.82,670.72
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,946.84,690.31
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,968.67,704.14
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,976.36,709.16
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,973.99,708.08
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,928.38,680.47
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,871.35,641.76
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,841.08,622.8
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,808.93,602.06
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,774.01,579.48
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,725.16,547.38
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,717.73,544.0
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,695.72,530.37
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,683.92,526.08
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,668.77,519.24
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,675.67,528.46
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,683.03,537.06
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,659.66,522.26
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,633.43,505.42
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,572.1,461.52
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,512.35,417.0
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,441.93,362.46
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,371.67,305.98
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,300.64,246.45
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,235.84,190.09
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,163.03,124.4
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,80.76,22.08
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,29.62,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,6.67,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,17.16,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,28.29,17.71
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,35.76,25.84
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,43.96,33.61
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,51.16,40.25
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,57.9,46.27
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,57.25,45.55
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,56.81,44.95
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,60.18,47.65
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,100.63,56.03
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,149.54,86.69
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,195.5,120.86
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,242.62,159.51
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,291.76,201.06
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,341.21,243.01
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,391.8,285.13
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,441.08,325.42
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,495.82,368.39
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,543.83,405.34
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,591.92,441.24
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,637.19,474.86
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,681.47,506.97
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,723.74,536.22
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,764.49,563.1
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,801.12,586.14
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,835.82,607.75
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,867.64,628.17
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,897.21,647.15
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,922.16,662.57
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,944.55,676.42
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,962.85,687.76
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,978.33,697.45
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,988.53,705.23
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,995.71,711.33
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,997.9,713.67
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,997.05,714.3
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,990.7,711.67
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,981.4,707.37
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,966.75,700.88
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,949.38,692.73
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,934.23,684.67
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,908.3,669.63
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,875.52,651.51
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,840.85,631.95
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,799.15,606.94
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,760.33,583.51
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,710.86,552.02
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,661.26,519.66
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,603.77,480.75
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,547.31,440.53
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,481.35,390.61
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,418.21,340.74
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,342.32,278.42
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,272.01,218.3
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,191.27,146.52
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,111.45,40.77
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,41.17,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,7.63,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,16.3,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,25.81,15.76
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,34.18,24.42
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,41.1,31.02
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,44.96,34.67
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,48.65,37.97
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,50.49,39.49
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,52.22,40.82
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,57.29,45.05
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,103.4,57.54
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,146.67,83.75
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,192.78,118.17
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,239.91,156.86
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,288.95,198.27
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,338.08,239.89
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,388.34,281.68
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,442.41,325.53
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,491.14,364.43
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,538.66,401.08
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,586.02,436.47
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,631.59,469.6
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,676.24,501.14
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,717.89,530.58
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,758.13,557.71
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,795.28,581.23
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,830.58,603.36
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,862.2,622.85
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,891.6,640.86
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,916.91,656.49
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,939.66,670.57
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,957.45,682.67
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,972.4,693.18
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,983.43,700.6
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,991.47,706.34
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,994.55,709.05
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,994.6,710.08
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,988.62,707.81
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,979.64,703.87
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,965.88,696.95
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,949.37,688.43
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,926.82,675.75
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,910.0,666.85
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,878.08,649.3
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,844.12,630.39
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,805.19,607.37
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,764.91,583.08
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,716.47,552.69
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,671.45,524.0
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,614.99,486.24
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,559.54,447.67
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,494.21,398.84
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,431.66,350.0
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,356.46,288.9
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,286.71,229.72
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,203.27,156.34
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,122.86,53.09
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,47.14,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.91,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,6.02,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,10.19,2.91
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,17.15,9.57
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,24.11,16.06
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,32.95,24.16
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,41.8,32.14
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,66.09,53.73
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,88.7,73.36
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,107.7,89.53
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,127.33,100.98
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,136.27,107.76
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,145.06,114.43
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,154.99,121.87
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,165.05,129.39
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,167.11,130.55
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,169.0,131.63
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,187.95,146.2
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,207.25,160.84
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,232.14,179.78
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,257.44,198.83
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,278.3,214.33
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,299.54,230.04
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,298.22,228.73
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,296.66,227.42
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,307.87,235.72
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,319.18,244.0
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,322.72,246.48
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,326.25,249.04
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,324.63,247.78
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,322.87,246.49
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,307.17,234.8
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,291.14,222.94
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,282.05,216.35
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,272.78,209.57
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,248.26,191.15
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,223.51,172.49
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,210.28,162.78
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,196.96,152.84
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,186.01,144.63
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,175.03,136.34
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,177.36,138.55
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,179.81,140.83
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,173.37,136.39
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,166.99,132.0
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,185.27,147.76
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,214.47,172.15
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,234.07,189.62
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,252.26,205.9
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,282.36,232.37
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,307.27,254.06
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,288.11,239.15
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,266.66,221.75
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,212.03,175.01
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,160.87,130.27
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,112.29,86.36
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,55.2,24.27
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,23.99,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,5.72,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,17.56,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,29.29,19.14
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,43.45,32.95
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,58.26,46.71
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,69.26,56.81
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,79.99,66.38
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,92.79,77.5
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,101.4,84.69
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,122.61,97.72
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,146.8,116.15
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,168.27,132.32
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,190.63,149.26
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,218.18,169.87
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,247.68,191.98
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,279.57,215.25
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,323.45,247.81
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,364.6,278.23
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,409.06,310.85
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,457.87,346.73
