Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,518.08,390.85
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,572.82,430.71
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,632.11,473.35
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,687.37,512.5
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,747.69,554.39
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,769.05,568.22
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,787.61,580.4
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,834.51,610.5
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,882.94,640.3
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,880.54,638.0
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,877.83,636.02
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,823.89,597.17
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,757.53,550.16
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,751.8,548.09
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,744.4,544.07
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,720.57,528.4
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,695.25,511.81
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,641.35,476.11
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,598.06,447.2
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,520.24,392.9
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,428.31,327.16
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,409.2,314.81
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,389.66,301.38
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,339.66,265.39
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,289.73,228.63
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,226.19,179.75
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,154.97,123.22
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,126.32,100.51
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,97.89,77.35
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,126.44,102.73
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,157.6,129.76
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,212.1,176.61
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,249.2,207.5
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,200.49,165.18
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,155.72,125.75
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,97.71,74.65
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,48.83,22.87
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,19.14,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.81,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,12.06,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,20.42,11.67
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,31.12,22.01
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,41.7,31.91
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,57.89,46.67
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,73.85,60.99
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,89.65,74.89
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,105.3,88.38
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,120.34,96.25
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,143.25,113.68
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,153.8,121.73
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,170.14,134.79
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,171.61,135.76
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,172.08,136.01
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,146.71,115.45
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,119.65,93.5
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,110.64,86.08
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,101.43,78.44
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,100.56,77.6
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,99.68,76.75
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,100.64,77.42
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,101.61,78.1
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,98.88,75.8
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,96.15,73.52
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,113.21,87.26
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,130.4,100.94
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,160.92,125.19
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,191.83,149.41
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,198.95,154.79
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,206.11,160.33
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,180.73,140.45
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,155.06,120.33
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,157.66,122.74
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,160.28,125.06
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,244.9,192.22
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,327.13,255.28
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,229.97,179.98
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,128.04,99.37
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,155.69,122.3
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,183.81,144.97
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,264.57,210.01
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,338.71,268.1
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,430.95,340.99
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,506.56,400.02
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,458.12,364.07
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,409.95,328.91
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,443.06,357.83
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,456.66,371.01
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,428.12,350.38
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,410.84,337.98
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,377.1,311.75
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,342.22,283.51
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,256.81,211.9
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,168.72,136.87
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,117.28,90.92
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,65.54,34.9
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,25.09,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,8.58,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,17.44,0.0
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,28.46,18.57
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,22.54,14.44
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,18.09,10.73
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,20.13,12.67
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,28.28,20.09
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,52.09,41.48
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,75.59,62.23
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,94.55,74.86
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,113.67,90.27
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,122.21,96.71
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,130.72,103.06
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,154.06,121.21
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,177.97,139.51
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,212.76,165.96
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,241.34,187.22
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,259.41,200.53
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,277.59,213.81
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,273.11,209.7
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,272.88,208.91
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,281.94,215.29
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,291.01,221.59
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,329.85,250.11
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,373.96,281.86
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,438.93,328.92
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,506.97,377.11
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,595.62,441.59
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,691.48,509.11
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,809.14,593.61
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,928.4,672.77
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,912.75,662.05
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,898.57,654.16
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,860.94,627.95
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,819.28,598.91
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,915.13,668.78
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,999.7,723.17
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,945.64,688.91
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,879.85,646.46
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,916.12,674.22
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,936.5,688.48
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,924.19,681.63
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,908.34,673.0
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,884.82,660.53
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,858.66,646.3
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,821.71,624.26
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,783.22,600.93
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,737.42,571.9
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,687.62,539.37
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,630.22,500.74
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,573.78,461.23
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,507.96,411.84
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,444.82,362.4
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,369.16,300.93
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,298.71,241.21
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,215.41,168.59
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,138.0,82.18
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,52.41,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,9.53,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,17.8,0.98
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,27.19,17.39
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,35.08,25.28
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,43.28,32.91
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,42.86,32.71
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,42.79,32.64
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,44.19,33.77
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,50.21,38.89
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,62.6,38.77
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,105.8,55.55
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,150.84,83.99
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,198.49,120.2
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,247.27,160.9
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,296.66,202.94
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,352.97,249.33
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,404.68,291.51
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,454.36,331.48
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,504.2,370.28
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,552.73,407.33
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,600.79,442.93
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,646.55,475.61
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,691.27,506.61
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,733.4,534.92
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,773.98,559.99
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,811.25,583.59
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,846.55,605.81
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,878.5,624.8
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,908.12,642.23
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,934.33,657.85
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,957.94,671.91
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,976.97,684.14
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,993.1,694.76
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,1004.86,701.91
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,1013.53,707.36
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,1016.13,709.45
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,1015.57,709.83
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,1010.41,707.75
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,1002.19,703.99
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,989.02,697.36
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,973.0,689.13
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,950.61,676.92
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,925.65,663.17
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,896.23,647.22
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,864.75,629.85
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,826.13,607.5
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,793.25,588.68
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,747.28,560.61
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,700.67,531.58
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,645.3,496.31
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,590.53,460.21
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,530.28,418.16
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,469.24,372.51
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,397.02,315.82
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,329.8,260.3
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,245.52,188.6
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,166.09,101.43
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,66.95,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,10.48,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,18.07,1.85
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,26.39,16.51
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,30.99,21.38
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,35.44,25.6
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,37.98,27.97
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,40.43,30.11
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,45.71,34.62
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,47.0,35.56
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,60.79,35.83
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,104.6,53.05
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,150.2,81.71
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,205.48,123.58
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,253.87,162.97
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,303.83,204.55
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,354.06,246.28
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,405.14,287.78
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,455.22,327.6
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,505.36,366.17
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,554.1,402.95
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,602.28,438.23
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,648.68,470.96
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,694.03,502.04
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,736.26,530.13
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,776.96,554.92
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,814.81,578.67
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,850.71,601.08
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,882.86,620.16
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,912.66,637.7
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,938.3,652.78
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,961.25,666.25
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,979.55,678.05
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,994.93,688.23
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,1005.75,695.02
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,1013.48,700.14
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,1016.67,702.56
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,1016.75,703.32
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,1011.74,701.33
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,1003.68,697.71
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,989.6,690.6
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,972.65,681.91
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,950.58,670.02
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,925.98,656.64
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,895.68,640.67
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,870.94,628.14
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,832.05,606.14
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,791.7,582.97
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,745.23,555.19
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,698.17,526.35
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,642.73,491.93
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,591.36,458.99
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,528.92,415.45
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,468.8,370.8
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,395.51,313.8
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,327.25,257.87
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,244.91,188.0
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,167.61,105.35
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,70.48,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,10.48,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,18.5,2.76
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,27.29,17.28
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,32.3,22.52
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,37.12,27.12
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,39.58,29.43
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,41.96,31.52
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,47.77,36.51
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,49.37,37.72
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,64.19,38.01
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,108.24,55.79
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,154.01,84.94
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,202.29,121.76
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,258.35,167.81
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,308.91,210.57
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,359.34,253.45
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,410.63,296.3
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,460.94,337.27
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,511.66,377.34
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,561.23,415.37
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,610.68,452.13
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,657.7,486.32
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,703.61,518.79
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,746.21,548.54
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,787.22,575.02
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,825.92,599.35
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,862.56,622.14
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,895.26,643.12
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,925.57,662.58
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,951.55,678.67
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,974.82,693.1
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,994.84,705.7
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,1011.91,716.57
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,1023.92,725.47
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,1032.78,732.63
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,1037.01,736.34
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,1038.02,738.28
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,1033.39,737.03
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,1025.61,734.02
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,1013.38,729.35
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,998.21,722.93
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,976.02,710.45
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,951.16,696.35
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,921.42,680.88
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,889.57,663.87
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,850.43,641.31
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,817.15,622.42
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,769.55,593.21
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,721.34,562.9
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,664.43,525.84
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,608.15,487.78
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,545.75,442.31
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,482.22,393.08
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,407.61,332.43
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,337.95,273.24
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,251.26,197.9
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,170.8,112.97
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,72.12,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,10.48,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,20.21,4.44
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,31.2,21.09
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,39.33,29.3
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,47.14,36.75
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,54.88,43.89
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,62.22,50.48
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,69.56,56.9
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,76.48,62.81
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,93.7,66.9
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,131.83,86.14
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,165.6,106.6
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,206.57,136.93
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,250.93,173.11
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,300.04,214.35
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,353.81,259.48
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,406.62,303.66
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,448.72,340.22
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,487.47,372.19
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,531.56,406.54
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,573.76,438.34
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,629.47,481.03
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,695.76,530.55
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,740.83,562.96
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,785.53,593.78
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,823.7,618.77
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,860.01,642.35
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,892.61,663.3
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,923.02,682.72
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,949.35,699.55
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,973.14,714.76
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,993.37,727.7
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,1010.79,738.93
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,1021.93,746.68
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,1030.03,752.68
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,1032.66,755.36
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,1032.21,756.27
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,1026.75,754.42
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,1018.33,750.85
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,1010.48,747.8
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,991.04,737.29
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,959.88,718.55
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,926.52,698.36
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,893.02,679.59
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,857.61,659.22
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,789.06,614.42
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,716.98,566.22
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,637.81,511.05
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,556.46,451.32
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,458.29,376.12
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,353.81,293.39
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,385.05,320.8
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,394.78,329.08
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,339.89,282.11
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,289.07,237.12
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,207.71,165.65
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,127.08,86.06
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,49.04,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.81,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,11.44,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,21.04,5.53
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,32.04,21.97
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,38.56,28.76
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,44.82,34.82
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,66.36,54.38
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,92.3,77.51
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,102.83,86.57
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,117.11,98.72
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,125.6,97.65
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,152.81,113.87
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,190.68,143.86
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,216.98,165.8
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,218.83,169.13
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,222.02,173.23
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,248.18,193.51
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,274.17,213.16
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,309.12,239.24
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,346.19,266.67
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,408.47,313.01
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,480.36,365.97
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,544.65,414.14
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,622.69,471.74
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,667.54,503.89
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,715.13,537.77
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,775.15,580.78
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,836.17,621.15
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,875.44,646.59
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,913.55,671.39
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,939.7,687.81
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,963.31,702.73
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,981.94,714.37
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,997.74,724.33
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,1009.61,732.19
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,1018.47,738.31
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,1022.34,741.43
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,1023.12,742.79
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,1018.38,741.12
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,1010.61,737.72
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,996.91,730.68
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,980.38,721.97
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,957.71,708.96
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,940.77,699.79
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,910.27,682.64
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,877.66,664.06
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,839.04,640.91
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,798.91,616.39
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,751.01,585.8
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,706.35,556.88
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,649.89,518.85
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,594.23,480.2
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,528.64,430.81
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,465.59,381.24
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,391.67,321.19
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,322.62,262.61
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,238.3,189.42
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,164.5,113.97
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,66.47,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.77,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,11.44,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,19.39,5.12
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,29.98,20.16
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,34.83,25.3
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,39.53,29.83
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,42.27,32.42
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,44.9,34.76
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,45.83,35.46
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,51.6,40.38
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,68.26,40.74
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,111.12,59.05
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,156.26,88.62
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,204.1,125.76
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,259.28,171.57
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,309.07,214.0
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,358.83,256.11
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,409.55,297.95
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,459.35,338.38
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,509.5,377.79
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,558.17,414.79
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,606.6,450.39
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,652.43,483.11
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,697.19,514.12
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,739.77,543.42
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,780.77,569.51
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,818.82,592.84
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,854.91,614.67
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,887.65,634.2
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,918.06,652.15
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,943.84,668.44
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,966.93,683.16
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,985.83,695.52
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,1001.79,706.23
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,1013.2,713.37
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,1021.51,718.78
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,1025.22,722.64
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,1025.78,724.75
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,1020.74,722.83
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,1012.62,719.21
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,999.47,713.64
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,983.43,706.35
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,962.11,694.57
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,938.19,681.22
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,908.13,664.81
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,875.97,646.94
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,838.26,625.03
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,806.26,606.69
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,760.47,578.62
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,713.97,549.5
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,659.36,514.24
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,605.2,478.09
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,542.94,434.14
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,486.86,391.51
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,414.98,334.86
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,347.79,279.16
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,265.38,208.69
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,191.14,133.34
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,82.15,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,18.06,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,11.44,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,17.79,4.4
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,25.18,15.68
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,29.44,20.08
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,33.56,23.98
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,39.65,29.44
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,42.49,31.9
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,43.51,32.66
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,44.52,33.34
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,62.62,34.38
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,106.52,53.03
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,159.32,88.21
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,207.18,124.65
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,256.11,164.88
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,306.59,207.17
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,356.48,249.15
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,407.17,291.0
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,457.19,331.07
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,507.06,369.7
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,555.89,406.33
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,603.92,441.16
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,650.35,474.0
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,695.81,505.22
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,737.76,533.21
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,778.22,557.83
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,815.95,580.48
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,851.74,601.69
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,883.76,620.47
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,913.47,637.73
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,939.9,653.3
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,963.73,667.3
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,982.45,679.29
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,998.25,689.68
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,1010.15,697.11
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,1018.99,702.86
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,1022.75,705.6
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,1023.37,706.67
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,1018.34,704.94
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,1010.23,701.55
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,996.59,695.87
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,980.05,688.5
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,959.48,677.46
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,936.36,664.92
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,906.33,649.18
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,874.18,631.98
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,836.0,610.41
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,803.53,592.3
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,758.5,565.26
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,712.77,537.21
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,658.07,502.98
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,603.78,467.81
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,541.97,425.24
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,486.26,383.86
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,415.06,329.08
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,348.5,275.05
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,265.93,205.77
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,192.37,133.53
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,83.05,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,19.43,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,11.44,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,18.72,5.18
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,27.01,17.11
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,31.16,21.42
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,35.19,25.23
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,37.77,27.58
