Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,44.16,33.11
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,45.92,34.5
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,47.6,35.75
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,66.11,36.76
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,109.6,55.32
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,155.44,84.99
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,210.79,127.25
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,259.2,166.87
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,309.1,208.53
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,358.77,250.12
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,409.2,291.57
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,458.95,331.44
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,508.87,370.21
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,557.06,406.91
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,604.78,442.22
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,650.74,475.03
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,695.64,506.18
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,738.17,534.9
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,779.18,560.31
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,817.01,583.48
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,852.87,605.2
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,884.94,624.38
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,914.69,642.04
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,940.6,658.59
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,963.91,673.64
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,981.51,684.35
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,996.12,693.39
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,1010.18,703.48
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,1021.18,711.84
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,1007.0,704.0
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,998.8,700.21
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,972.89,686.86
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,951.7,676.55
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,973.43,692.15
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,986.02,701.63
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,964.69,689.56
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,940.74,676.29
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,912.62,662.05
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,882.35,646.27
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,845.66,625.57
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,807.34,603.49
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,769.45,581.25
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,723.53,552.91
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,670.2,518.96
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,617.18,484.06
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,555.35,441.14
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,495.38,396.13
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,427.97,343.04
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,361.55,288.25
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,279.76,218.88
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,206.74,146.76
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,108.74,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,22.45,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,11.44,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,19.16,5.91
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,27.91,18.28
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,32.92,23.44
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,37.72,28.05
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,40.16,30.36
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,42.52,32.45
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,48.39,37.56
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,49.97,38.78
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,69.47,40.19
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,113.55,59.83
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,159.43,90.36
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,207.91,128.42
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,264.01,175.49
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,314.63,219.13
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,365.52,262.79
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,417.28,306.2
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,468.23,348.16
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,519.31,388.93
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,568.62,427.13
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,617.42,463.75
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,663.63,498.2
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,708.82,531.12
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,751.44,560.88
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,792.52,587.18
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,830.76,611.7
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,867.03,634.74
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,899.98,655.33
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,930.61,674.35
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,956.56,691.27
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,979.85,706.59
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,998.48,718.36
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,1014.16,728.4
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,1026.3,736.48
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,1035.33,742.78
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,1039.73,746.19
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,1040.94,747.82
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,1036.56,747.43
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,1029.07,745.26
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,1016.52,739.15
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,1001.02,731.32
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,979.25,718.99
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,954.85,705.04
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,924.87,688.86
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,892.8,671.15
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,861.06,653.08
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,820.3,628.52
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,772.6,598.71
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,724.32,567.79
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,666.97,529.57
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,614.61,493.81
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,548.02,444.87
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,484.07,395.32
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,407.51,333.36
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,335.97,273.06
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,249.07,198.47
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,174.87,127.03
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,92.25,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,17.12,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,10.48,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,19.7,6.59
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,30.26,20.5
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,40.02,29.96
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,49.38,38.74
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,54.11,43.14
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,58.45,47.0
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,64.65,52.36
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,70.38,57.18
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,91.83,62.9
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,130.54,83.54
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,167.56,108.07
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,208.2,139.19
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,253.66,177.17
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,299.44,215.65
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,345.62,253.77
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,392.56,291.57
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,438.63,328.01
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,484.86,363.47
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,529.28,396.09
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,573.09,427.1
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,617.22,458.49
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,662.57,489.99
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,699.18,514.39
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,734.44,537.4
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,767.05,558.46
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,797.92,578.02
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,835.67,603.16
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,873.45,627.93
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,903.6,648.01
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,932.26,666.49
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,935.1,668.05
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,933.92,666.1
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,945.37,675.28
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,954.32,682.8
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,962.38,688.94
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,967.5,693.02
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,973.11,697.72
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,969.16,696.54
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,966.89,697.72
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,960.89,696.62
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,948.53,690.22
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,932.7,681.75
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,905.99,667.73
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,876.97,652.17
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,835.93,628.85
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,793.44,604.1
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,745.59,574.25
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,697.21,543.31
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,650.29,512.93
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,600.26,479.17
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,535.75,432.09
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,473.68,384.55
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,395.48,322.1
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,322.67,261.46
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,247.6,196.82
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,182.76,133.55
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,98.71,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,21.1,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,12.39,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,20.94,7.52
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,31.1,21.12
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,39.6,29.45
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,47.73,37.1
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,54.43,43.23
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,61.02,49.07
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,68.48,55.51
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,75.68,61.58
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,85.53,56.06
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,121.22,69.78
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,163.56,97.79
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,209.15,133.03
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,260.95,175.98
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,308.94,216.68
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,357.05,257.22
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,406.29,297.72
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,454.81,337.15
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,503.96,375.9
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,554.93,414.71
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,601.58,449.38
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,646.29,482.02
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,690.09,513.17
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,730.61,541.95
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,769.73,568.85
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,806.07,591.87
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,840.68,613.56
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,872.22,633.23
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,901.69,651.48
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,924.22,665.53
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,944.06,677.98
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,965.39,691.29
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,977.43,698.81
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,988.09,705.96
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,995.88,711.44
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,998.33,714.7
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,997.85,716.32
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,990.99,713.44
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,981.3,708.96
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,965.9,700.99
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,947.9,691.47
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,930.11,681.64
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,904.55,666.78
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,870.52,649.1
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,834.89,630.01
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,792.13,604.24
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,748.53,577.43
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,695.89,543.65
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,643.33,508.56
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,580.6,464.6
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,524.79,424.24
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,459.54,374.94
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,397.49,326.27
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,326.27,267.96
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,260.39,212.16
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,172.96,137.7
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,102.02,73.74
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,53.97,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,8.72,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,10.48,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,21.08,7.84
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,32.56,22.47
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,40.26,30.11
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,49.12,38.43
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,63.81,51.67
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,79.63,65.63
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,86.25,71.21
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,97.4,80.61
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,101.56,71.89
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,135.26,85.61
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,171.36,107.63
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,214.56,139.28
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,259.79,175.86
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,314.62,220.91
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,362.76,261.38
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,412.42,302.2
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,461.73,342.33
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,516.39,385.16
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,564.08,421.65
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,612.01,457.25
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,657.5,490.51
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,702.21,522.35
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,744.41,551.6
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,785.35,578.16
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,823.12,602.84
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,859.04,626.21
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,891.72,646.49
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,922.22,665.29
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,947.76,681.16
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,970.73,695.45
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,990.11,707.56
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,1006.66,717.99
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,1018.3,725.65
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,1026.9,731.59
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,1031.47,736.08
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,1032.96,738.83
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,1027.85,737.08
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,1019.67,733.64
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,1007.09,727.43
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,991.65,719.56
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,969.95,707.39
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,945.69,693.66
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,919.09,679.83
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,882.54,659.3
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,845.87,637.24
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,807.58,613.8
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,760.03,584.28
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,715.78,556.46
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,661.53,521.01
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,607.83,484.81
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,544.51,438.92
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,483.35,392.29
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,410.19,334.11
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,341.62,277.09
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,259.62,207.06
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,187.93,139.52
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,102.65,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,22.31,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,12.39,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,20.94,7.87
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,31.13,21.2
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,38.72,28.66
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,44.56,34.2
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,47.45,36.88
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,50.24,39.3
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,51.65,40.37
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,52.98,41.3
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,72.56,42.71
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,119.54,66.07
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,162.07,94.01
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,207.48,129.09
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,254.65,168.4
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,303.77,210.09
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,359.17,256.32
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,409.13,297.61
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,457.9,337.28
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,507.06,376.06
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,554.28,412.3
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,601.23,447.24
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,646.45,479.99
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,690.73,511.16
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,732.85,540.16
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,773.56,566.06
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,810.66,590.07
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,845.91,612.78
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,877.48,632.12
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,906.83,649.98
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,932.57,665.88
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,955.75,680.21
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,974.83,692.05
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,991.09,702.24
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,1003.41,710.26
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,1012.73,716.58
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,1018.03,720.74
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,1020.24,723.18
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,1015.77,721.82
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,1008.18,718.76
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,997.18,713.85
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,983.25,707.25
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,962.63,695.87
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,939.41,682.94
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,911.28,668.25
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,880.93,652.02
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,843.53,629.48
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,804.55,605.69
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,766.86,583.31
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,721.3,554.92
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,667.38,519.98
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,613.92,484.28
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,551.98,440.49
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,495.86,397.76
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,425.27,342.36
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,359.19,288.02
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,278.48,219.83
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,206.03,152.35
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,115.09,0.8
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,29.53,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,10.48,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,17.3,5.64
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,24.7,15.76
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,30.61,21.67
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,35.29,26.21
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,53.58,42.86
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,70.91,58.43
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,97.71,82.14
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,117.43,99.2
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,139.61,111.6
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,166.84,131.32
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,191.75,150.05
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,217.74,170.08
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,239.9,187.02
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,271.32,211.43
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,307.94,239.32
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,348.0,269.84
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,382.2,295.68
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,428.1,330.29
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,471.65,362.83
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,519.43,398.18
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,553.43,423.28
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,587.53,448.17
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,617.81,469.54
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,647.69,490.3
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,664.18,500.82
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,678.85,509.99
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,728.04,545.08
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,780.16,581.38
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,843.23,626.67
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,907.17,671.77
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,952.56,701.8
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,991.86,726.59
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,995.54,729.93
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,996.0,731.79
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,964.73,712.28
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,923.15,684.05
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,944.24,701.94
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,960.36,713.62
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,956.05,712.24
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,942.8,705.34
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,932.53,700.1
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,918.6,692.48
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,907.04,687.6
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,891.84,680.29
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,850.09,654.43
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,807.02,627.53
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,748.21,588.98
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,693.93,552.85
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,646.68,520.88
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,599.04,487.55
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,540.43,443.8
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,483.78,399.18
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,408.16,337.3
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,337.45,277.22
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,251.93,203.31
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,179.43,135.6
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,98.79,8.17
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,19.95,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,12.39,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,20.94,8.23
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,32.58,22.77
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,37.77,28.21
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,42.78,33.07
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,45.78,35.86
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,48.66,38.37
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,49.77,39.18
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,50.83,39.88
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,77.08,46.47
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,119.61,66.08
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,163.59,95.47
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,210.31,131.98
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,257.38,171.51
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,312.94,218.4
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,361.48,259.52
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,411.11,300.58
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,460.35,341.05
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,509.93,380.66
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,556.94,416.83
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,603.65,451.64
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,648.77,484.61
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,692.99,516.03
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,735.34,545.88
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,776.35,572.63
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,813.69,596.98
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,849.1,619.97
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,881.14,639.88
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,910.91,658.25
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,937.04,675.29
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,960.55,690.74
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,978.97,702.16
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,994.48,711.88
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,1006.45,719.78
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,1015.37,725.94
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,1019.73,730.27
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,1020.97,732.85
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,1017.13,731.73
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,1010.22,728.87
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,997.73,722.79
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,982.31,715.0
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,961.77,703.49
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,938.64,690.39
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,910.63,676.2
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,880.42,660.37
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,844.52,639.34
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,807.0,616.93
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,769.43,594.09
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,723.95,565.14
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,672.56,531.41
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,621.39,496.77
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,561.51,454.24
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,503.32,409.98
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,438.51,357.74
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,374.53,303.98
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,294.26,235.2
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,222.25,167.63
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,127.16,20.31
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,36.32,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,12.39,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,19.0,6.83
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,26.8,17.46
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,31.43,22.2
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,35.88,26.44
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,38.42,28.8
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,40.86,30.92
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,46.6,35.86
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,48.25,37.09
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,69.52,39.09
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,112.66,58.71
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,157.47,88.45
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,204.78,125.15
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,260.22,170.79
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,310.18,212.84
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,359.63,254.21
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,409.97,295.25
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,460.3,335.75
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,510.63,375.02
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,558.38,410.92
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,605.46,445.13
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,651.2,477.44
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,696.04,508.17
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,738.33,536.36
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,779.23,561.47
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,817.0,585.15
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,852.94,607.54
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,885.68,627.8
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,916.23,646.67
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,942.62,662.27
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,966.5,676.33
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,986.8,689.38
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,1004.28,700.84
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,1016.46,708.48
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,1025.57,714.44
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,1030.14,718.71
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,1031.6,721.27
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,1027.39,719.85
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,1020.1,716.74
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,1007.83,710.73
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,992.64,703.09
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,972.16,691.99
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,949.06,679.33
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,920.23,664.09
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,889.24,647.38
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,853.03,626.95
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,822.5,610.02
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,777.94,583.29
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,732.52,555.5
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,679.77,522.4
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,627.24,488.34
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,565.81,446.44
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,509.93,405.33
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,440.32,352.02
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,374.9,299.2
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,294.14,231.7
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,221.36,165.3
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,125.99,26.68
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,34.1,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,12.39,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,18.53,6.39
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,25.91,16.41
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,29.74,20.33
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,36.58,26.58
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,39.1,28.89
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,41.57,31.0
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,42.66,31.81
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,43.72,32.54
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,65.34,34.3
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,116.79,59.77
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,163.24,90.19
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,211.94,127.55
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,260.86,168.0
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,311.21,210.49
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,362.09,253.16
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,413.71,295.49
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,463.99,335.91
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,514.36,375.13
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,563.14,412.0
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,611.41,447.31
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,658.18,480.67
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,703.88,512.34
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,746.74,541.53
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,788.07,567.71
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,826.62,591.49
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,863.18,613.81
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,896.38,633.84
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,927.24,652.32
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,954.26,669.67
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,978.65,685.5
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,998.42,697.67
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,1015.26,708.17
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,1028.13,716.52
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,1037.89,723.16
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,1042.54,728.01
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,1044.02,731.14
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,1040.26,730.28
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,1033.35,727.69
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,1021.88,722.6
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,1007.42,715.81
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,987.66,705.14
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,965.21,692.87
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,936.84,679.14
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,906.19,663.77
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,869.92,643.32
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,831.99,621.5
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,787.26,594.63
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,748.41,571.27
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,696.42,538.36
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,644.57,504.55
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,582.38,461.75
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,521.88,417.21
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,455.01,365.07
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,388.82,311.03
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,306.72,242.12
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,232.66,174.52
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,133.95,35.28
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,38.56,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
