Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,13.34,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,19.98,7.4
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,27.77,18.12
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,31.46,22.02
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,35.08,25.5
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,37.68,27.9
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,44.08,33.52
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,45.04,34.22
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,45.99,34.85
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,67.47,36.76
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,111.25,56.51
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,164.28,92.78
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,212.45,130.15
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,261.08,170.85
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,311.16,213.56
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,360.98,256.0
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,411.53,298.17
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,461.55,339.05
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,511.59,378.68
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,560.84,416.55
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,609.53,452.84
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,655.04,485.97
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,699.54,517.48
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,741.88,546.15
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,782.71,571.28
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,820.25,595.51
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,855.85,618.36
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,888.13,638.3
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,918.11,656.7
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,944.01,672.73
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,967.26,687.14
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,985.0,699.14
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,999.81,709.48
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,1011.54,717.65
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,1020.26,724.09
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,1023.94,728.28
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,1024.53,730.74
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,1020.57,729.99
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,1013.59,727.51
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,1001.15,721.6
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,985.87,714.03
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,964.8,702.17
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,941.15,688.73
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,911.95,672.64
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,888.46,660.25
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,850.88,638.35
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,811.75,615.19
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,766.53,587.38
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,720.55,558.41
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,666.72,523.19
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,616.83,489.77
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,555.41,446.06
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,496.0,401.0
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,426.65,345.9
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,361.47,291.8
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,281.96,224.36
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,210.14,158.94
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,122.95,37.47
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,35.38,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,12.39,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,20.95,8.06
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,30.63,20.6
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,35.48,25.57
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,40.16,30.01
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,42.08,31.81
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,43.98,33.44
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,49.54,38.19
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,50.68,38.96
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,71.39,40.46
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,114.22,59.66
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,159.16,89.32
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,206.66,125.98
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,262.22,171.57
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,312.34,213.63
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,362.03,255.12
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,412.51,296.22
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,462.18,335.89
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,512.27,374.62
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,561.13,411.3
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,609.79,446.64
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,655.71,479.73
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,700.54,511.25
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,743.07,539.91
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,784.04,565.16
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,821.71,589.01
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,857.41,611.49
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,890.19,631.3
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,920.69,649.61
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,946.54,666.05
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,969.79,680.98
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,989.42,692.82
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,1006.18,703.01
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,1018.5,710.89
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,1027.78,717.09
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,1032.0,720.25
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,1033.09,721.73
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,1015.19,712.12
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,1003.59,706.69
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,991.02,700.51
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,983.85,697.77
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,969.32,690.23
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,951.66,680.9
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,922.9,666.7
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,891.95,650.98
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,855.61,630.54
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,825.06,613.68
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,779.43,586.27
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,733.01,557.83
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,679.56,524.03
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,626.44,489.35
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,567.74,449.09
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,507.58,404.63
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,430.19,344.8
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,357.98,286.41
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,268.8,212.42
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,188.75,142.06
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,114.46,38.45
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,36.39,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,12.39,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,20.47,7.69
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,29.66,19.78
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,34.57,24.82
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,39.3,29.34
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,41.66,31.54
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,43.94,33.53
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,45.67,34.94
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,52.24,40.53
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,72.62,42.16
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,114.77,61.28
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,158.59,90.38
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,204.92,126.44
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,252.2,165.95
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,307.85,212.68
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,356.99,254.31
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,407.08,295.89
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,455.47,335.29
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,504.2,373.76
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,552.13,410.17
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,599.91,445.17
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,646.18,478.58
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,691.57,510.43
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,733.63,539.22
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,774.28,564.76
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,812.19,589.21
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,848.26,612.35
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,880.64,632.11
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,910.81,650.39
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,937.38,666.72
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,961.39,681.48
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,980.91,694.46
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,997.59,705.83
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,1010.32,714.22
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,1020.05,720.93
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,1024.78,725.57
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,1026.43,728.5
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,1023.05,727.82
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,1016.65,725.45
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,1004.24,719.35
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,988.97,711.62
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,968.54,700.32
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,945.56,687.48
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,917.29,672.4
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,894.68,660.95
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,857.34,639.08
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,818.49,616.04
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,773.39,588.43
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,727.52,559.7
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,674.01,525.26
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,624.97,492.98
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,562.08,448.52
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,501.26,402.9
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,428.75,346.18
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,360.62,290.48
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,277.41,220.78
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,204.47,155.45
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,119.8,44.61
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,32.22,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,12.39,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,20.98,7.94
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,30.65,20.58
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,35.52,25.58
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,40.2,30.04
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,42.52,32.2
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,44.77,34.14
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,46.1,35.17
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,52.31,40.4
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,72.89,41.96
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,116.11,61.23
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,160.79,90.4
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,208.19,126.74
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,263.78,172.27
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,314.12,214.58
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,364.5,256.76
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,415.91,298.87
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,466.49,339.83
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,517.41,379.91
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,566.51,417.6
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,615.24,453.98
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,662.51,487.98
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,708.89,520.42
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,752.2,550.71
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,794.13,577.73
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,833.49,603.08
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,870.97,627.1
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,904.24,647.63
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,935.24,666.66
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,963.12,684.76
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,988.36,701.3
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,1008.97,715.06
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,1026.67,727.18
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,1040.85,736.59
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,1051.94,744.26
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,1056.89,749.19
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,1058.63,752.35
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,1055.68,752.12
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,1049.55,750.11
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,1039.37,746.82
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,1026.19,741.75
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,1005.58,730.33
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,982.23,717.29
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,953.64,702.88
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,922.79,686.87
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,885.45,665.54
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,853.9,647.85
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,807.2,619.36
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,759.69,589.77
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,703.73,552.76
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,648.15,515.01
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,586.17,471.54
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,522.8,423.69
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,446.69,363.54
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,375.3,304.65
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,287.23,230.35
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,210.35,161.35
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,123.52,49.86
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,33.42,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,12.39,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,20.94,7.96
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,31.12,21.25
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,39.19,29.17
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,45.45,35.12
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,55.88,44.57
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,66.35,53.83
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,73.92,60.31
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,81.06,66.28
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,100.35,70.75
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,136.06,89.39
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,164.65,103.57
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,205.83,131.32
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,254.62,170.32
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,302.47,209.66
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,350.88,250.41
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,406.16,295.3
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,454.9,333.9
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,504.07,371.47
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,551.12,406.75
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,597.92,440.69
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,643.12,472.57
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,687.38,502.84
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,728.71,530.32
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,768.6,555.3
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,804.88,578.18
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,839.32,599.8
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,870.55,618.39
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,899.63,635.53
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,925.08,650.64
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,948.12,664.28
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,966.75,676.49
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,982.65,687.22
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,994.31,694.67
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,1003.06,700.51
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,1006.42,703.4
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,1006.81,704.69
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,1002.2,703.27
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,994.67,700.25
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,981.79,694.11
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,966.15,686.42
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,953.5,680.16
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,929.89,667.08
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,900.83,651.92
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,869.67,635.32
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,833.33,614.77
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,795.43,592.91
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,750.15,565.53
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,708.05,539.78
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,655.69,506.38
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,603.78,472.29
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,543.08,429.6
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,484.29,386.05
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,414.86,332.53
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,349.5,279.79
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,272.44,215.42
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,203.08,153.84
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,121.82,51.27
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,36.17,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,12.39,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,19.54,6.87
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,27.81,18.25
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,31.94,22.56
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,35.94,26.4
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,38.48,28.75
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,40.92,30.87
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,46.67,35.81
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,48.32,37.05
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,67.83,38.34
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,110.19,56.94
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,154.55,85.89
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,201.37,121.68
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,255.64,165.84
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,304.41,206.46
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,353.31,247.09
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,403.07,287.48
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,452.35,326.86
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,501.16,364.68
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,548.49,399.77
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,594.64,432.8
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,638.86,464.5
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,682.21,494.85
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,723.14,522.21
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,762.69,547.11
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,799.59,570.45
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,834.71,592.6
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,866.28,611.39
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,895.74,628.79
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,921.12,645.03
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,944.09,659.9
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,964.56,672.27
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,982.36,683.1
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,993.53,690.31
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,1001.75,695.95
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,1006.56,700.71
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,1008.39,703.86
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,1004.18,702.66
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,996.99,699.85
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,984.39,693.76
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,968.97,686.09
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,948.52,675.0
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,925.59,662.45
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,905.02,653.77
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,874.24,638.37
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,837.69,617.64
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,799.59,595.61
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,754.95,568.63
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,709.53,540.56
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,661.55,510.21
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,610.53,476.71
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,550.88,435.29
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,492.96,392.49
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,424.8,339.94
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,360.63,288.09
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,284.53,224.59
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,215.54,163.23
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,129.02,56.84
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,39.53,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,11.44,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,19.68,6.71
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,29.43,19.4
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,36.47,26.26
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,43.67,32.9
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,43.3,32.72
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,43.24,32.65
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,55.54,43.31
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,67.26,53.25
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,87.52,57.75
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,126.51,77.25
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,155.89,91.43
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,201.6,122.67
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,251.2,168.12
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,295.83,208.74
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,339.1,243.3
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,385.95,280.29
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,430.38,314.73
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,473.99,347.3
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,524.17,384.43
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,587.97,430.3
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,636.39,464.99
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,686.38,500.19
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,728.82,528.23
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,769.87,553.03
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,807.8,576.72
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,843.9,599.14
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,876.85,619.48
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,907.6,638.41
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,933.37,653.77
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,956.56,667.6
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,976.65,680.65
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,993.92,692.13
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,1006.23,699.93
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,1015.53,706.09
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,1020.83,711.25
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,1023.06,714.74
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,1019.68,714.05
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,1013.23,711.7
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,1001.82,706.48
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,987.52,699.62
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,967.44,688.76
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,944.75,676.37
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,917.27,663.3
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,887.6,648.64
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,852.05,628.55
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,822.1,611.94
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,778.66,585.89
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,734.29,558.76
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,683.48,526.09
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,632.76,492.59
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,572.66,451.65
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,517.69,411.62
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,450.08,359.7
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,386.29,308.26
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,308.98,243.86
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,238.91,181.32
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,145.84,67.29
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,50.23,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,12.39,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,19.6,6.56
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,27.89,18.24
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,32.47,22.97
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,36.89,27.19
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,38.99,29.17
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,45.06,34.52
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,46.81,35.92
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,48.47,37.19
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,67.67,38.31
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,111.4,57.3
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,156.93,87.0
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,212.19,129.64
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,261.14,170.15
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,311.78,212.95
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,362.26,255.53
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,413.68,297.95
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,464.55,339.42
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,515.41,379.7
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,564.51,417.04
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,612.92,452.64
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,658.94,485.8
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,703.94,517.32
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,746.62,547.04
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,787.83,573.48
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,826.26,598.27
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,862.79,621.72
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,895.62,641.91
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,926.16,660.57
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,952.51,676.83
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,976.23,691.48
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,996.31,704.93
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,1013.49,716.74
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,1026.66,725.36
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,1036.75,732.26
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,1042.18,736.48
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,1044.44,738.94
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,1041.62,738.61
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,1035.68,736.56
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,1024.57,731.33
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,1010.46,724.4
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,990.53,713.53
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,967.9,701.05
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,940.48,686.73
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,910.8,670.86
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,874.12,649.97
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,835.72,627.68
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,798.87,605.93
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,753.9,578.09
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,701.95,544.99
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,650.04,510.9
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,590.76,469.99
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,532.88,427.46
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,467.98,376.7
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,403.22,323.8
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,323.43,256.99
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,251.14,192.12
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,154.11,74.1
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,54.58,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,12.39,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,20.13,6.7
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,28.9,19.1
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,32.52,23.04
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,36.08,26.51
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,38.64,28.88
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,45.12,34.58
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,46.04,35.23
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,46.96,35.82
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,65.86,36.87
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,110.01,55.81
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,162.72,91.05
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,210.64,127.7
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,260.38,168.7
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,311.7,211.72
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,362.25,254.05
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,413.69,296.15
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,464.58,336.52
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,515.84,375.67
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,565.39,412.62
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,614.68,448.11
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,661.78,481.26
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,707.8,512.67
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,751.42,541.33
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,793.49,566.72
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,831.95,590.78
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,868.36,613.43
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,902.26,633.41
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,933.8,651.79
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,960.23,668.37
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,983.9,683.39
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,1003.33,694.91
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,1019.78,704.74
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,1033.11,712.96
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,1043.34,719.48
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,1048.44,724.2
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,1050.36,727.21
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,1047.66,726.7
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,1041.83,724.51
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,1029.86,718.92
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,1014.91,711.69
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,995.15,701.21
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,972.71,689.17
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,944.22,675.62
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,913.43,660.44
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,877.13,641.15
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,839.18,620.39
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,801.29,598.51
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,755.15,570.51
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,702.51,537.17
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,649.96,502.94
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,589.83,462.42
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,531.16,420.22
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,465.64,370.3
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,400.24,318.03
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,320.26,251.98
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,247.66,187.85
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,151.04,73.55
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,51.53,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,10.48,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,19.3,5.79
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,29.44,19.21
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,37.66,27.07
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,45.6,34.29
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,44.27,33.24
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,42.64,31.78
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,48.53,36.77
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,50.12,37.93
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,67.97,38.56
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,111.45,56.68
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,157.14,85.71
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,205.45,122.03
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,261.16,166.87
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,311.46,208.38
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,361.96,249.99
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,413.35,291.4
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,463.38,330.89
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,513.61,369.25
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,563.14,405.73
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,612.19,440.62
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,658.53,472.91
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,703.81,503.55
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,747.27,532.11
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,789.21,557.4
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,827.44,580.94
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,863.71,603.15
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,896.66,622.44
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,927.3,640.23
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,953.31,656.41
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,976.68,671.08
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,996.35,682.64
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,1013.12,692.56
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,1025.94,700.54
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,1035.7,706.86
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,1039.86,711.11
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,1040.87,713.69
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,1037.22,712.91
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,1030.46,710.47
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,1018.76,705.21
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,1004.14,698.35
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,983.66,687.48
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,960.54,675.09
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,931.56,661.54
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,900.37,646.39
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,863.31,625.89
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,832.12,608.95
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,786.21,581.98
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,739.51,553.99
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,686.28,521.08
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,633.29,487.25
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,575.47,448.56
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,516.06,405.54
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,446.14,352.82
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,380.19,300.59
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,300.4,235.16
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,228.11,172.14
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,138.08,67.81
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,43.79,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
