Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,11.44,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,18.24,4.86
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,26.12,16.33
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,29.92,20.3
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,33.63,23.8
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,39.3,28.86
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,41.76,30.97
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,42.84,31.78
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,43.91,32.52
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,61.63,33.43
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,105.91,51.73
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,159.11,86.57
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,207.42,122.76
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,256.97,162.83
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,308.15,205.0
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,358.94,246.6
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,410.53,287.75
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,461.48,327.69
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,512.54,366.37
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,562.33,402.84
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,611.69,437.73
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,658.34,469.95
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,703.96,500.5
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,747.43,528.67
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,789.34,553.46
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,828.33,576.32
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,865.37,597.74
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,899.54,617.2
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,931.4,635.15
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,958.57,651.53
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,983.1,666.43
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,1002.54,677.2
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,1019.02,686.35
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,1031.94,693.95
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,1041.75,699.9
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,1047.43,704.62
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,1049.92,707.67
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,1046.72,706.89
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,1040.38,704.48
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,1027.93,698.51
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,1012.49,690.96
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,992.16,680.47
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,969.11,668.44
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,940.82,654.17
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,910.29,638.47
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,873.27,618.55
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,834.68,597.38
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,796.23,576.02
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,749.77,548.88
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,696.14,517.52
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,642.78,485.06
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,580.35,444.27
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,523.68,404.61
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,454.37,353.56
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,388.99,302.8
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,309.53,238.76
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,237.5,176.79
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,145.79,71.8
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,49.86,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,11.44,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,18.76,4.75
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,27.08,16.93
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,32.14,22.01
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,36.99,26.52
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,40.29,29.52
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,43.43,32.23
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,44.82,33.31
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,50.92,38.35
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,67.17,38.84
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,109.54,56.12
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,154.31,84.22
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,201.5,119.34
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,249.04,157.69
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,304.99,203.3
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,354.3,243.83
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,404.53,284.36
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,454.21,323.63
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,503.79,361.62
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,551.3,396.9
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,598.01,430.49
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,642.93,462.19
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,686.98,492.44
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,729.45,521.5
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,770.56,548.33
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,807.7,570.89
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,843.03,592.16
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,875.21,611.32
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,905.25,629.08
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,928.47,642.93
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,948.86,655.16
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,962.7,663.55
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,981.36,674.98
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,986.38,679.54
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,996.42,687.43
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,1003.08,692.36
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,1006.77,695.69
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,1003.59,695.35
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,997.47,693.47
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,986.37,688.74
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,981.16,687.74
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,960.37,676.45
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,937.09,663.88
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,908.62,650.98
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,877.94,636.46
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,842.44,617.65
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,805.22,597.31
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,760.21,570.56
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,718.39,545.42
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,665.25,511.61
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,612.51,477.09
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,551.88,434.86
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,493.07,391.6
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,422.85,337.26
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,356.7,283.89
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,278.73,219.47
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,208.18,157.95
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,125.96,63.78
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,37.45,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,10.48,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,18.56,4.49
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,29.03,18.92
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,34.43,24.45
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,39.6,29.34
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,42.35,31.89
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,45.0,34.2
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,46.31,35.21
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,52.53,40.44
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,67.67,40.65
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,109.31,57.75
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,153.1,85.6
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,199.48,120.75
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,247.03,159.74
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,303.07,206.14
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,351.99,247.01
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,401.97,287.97
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,451.57,327.98
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,501.48,367.02
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,549.31,403.39
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,596.72,438.33
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,643.46,472.44
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,689.55,505.28
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,732.91,534.98
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,775.09,561.92
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,813.7,586.64
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,850.54,610.11
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,884.6,630.94
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,916.56,650.33
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,944.17,668.17
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,969.25,684.52
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,989.83,698.18
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,1007.58,710.24
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,1021.83,719.53
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,1033.06,727.12
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,1039.69,732.19
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,1043.14,735.51
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,1040.56,735.3
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,1034.85,733.38
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,1025.07,730.15
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,1012.3,725.16
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,992.2,714.09
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,969.39,701.43
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,941.81,687.59
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,911.98,672.18
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,875.34,651.44
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,837.04,629.3
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,800.04,607.65
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,754.76,579.75
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,701.79,546.03
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,648.99,511.36
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,587.37,468.8
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,531.48,427.56
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,461.13,372.73
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,394.79,318.55
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,311.99,248.93
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,236.88,182.21
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,144.09,75.18
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,46.83,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,10.48,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,18.58,4.12
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,29.08,19.02
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,35.4,25.39
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,41.42,31.03
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,44.91,34.25
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,48.24,37.16
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,50.54,39.02
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,52.67,40.66
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,66.95,40.84
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,114.09,62.38
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,157.54,89.67
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,203.85,124.39
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,250.76,162.6
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,299.61,203.31
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,349.52,244.85
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,406.48,290.67
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,455.94,330.05
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,505.8,368.54
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,553.93,404.67
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,601.77,439.41
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,647.52,471.92
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,692.41,502.91
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,735.0,531.62
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,776.19,557.87
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,814.57,581.39
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,851.2,603.59
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,884.25,624.29
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,915.18,643.67
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,941.68,659.61
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,965.67,674.04
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,985.65,686.09
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,1002.85,696.55
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,1016.61,706.42
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,1027.39,714.66
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,1033.63,719.12
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,1036.75,721.89
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,1034.81,722.22
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,1029.78,720.88
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,1019.62,716.44
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,1006.44,710.34
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,986.07,699.37
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,963.02,686.86
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,935.93,674.23
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,906.5,659.91
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,871.64,640.47
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,842.3,624.44
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,797.93,598.02
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,752.55,570.49
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,700.48,537.85
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,648.49,504.25
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,586.76,462.34
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,530.41,421.55
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,460.34,367.92
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,394.3,314.88
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,312.86,247.45
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,239.02,182.58
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,146.51,76.54
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,49.21,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,10.48,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,18.6,3.63
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,29.16,18.99
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,35.02,24.97
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,40.62,30.24
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,43.74,33.13
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,46.73,35.74
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,48.34,37.0
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,49.86,38.1
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,68.69,42.48
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,110.86,59.05
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,155.31,86.91
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,202.47,122.33
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,250.19,161.38
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,299.75,202.94
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,355.62,249.23
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,405.85,290.56
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,455.62,330.64
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,505.69,369.71
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,554.18,406.43
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,602.32,441.73
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,648.01,475.06
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,692.74,506.94
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,736.01,536.46
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,777.92,563.25
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,815.92,586.67
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,852.08,608.71
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,885.04,628.67
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,915.8,647.17
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,942.44,664.36
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,966.56,680.1
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,987.12,692.64
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,1004.88,703.56
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,1018.3,713.38
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,1028.7,721.54
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,1033.51,725.34
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,1035.19,727.43
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,1032.3,728.18
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,1026.33,727.21
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,1015.38,722.48
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,1001.53,716.09
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,981.25,704.96
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,958.3,692.24
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,930.15,678.87
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,899.8,663.87
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,871.33,648.48
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,833.48,626.56
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,788.54,600.09
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,742.73,572.32
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,689.52,538.2
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,636.52,503.15
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,578.69,463.15
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,519.21,418.7
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,447.99,363.0
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,380.85,308.06
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,299.91,239.8
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,226.42,174.5
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,138.01,72.72
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,42.97,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,10.48,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,18.96,3.28
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,28.26,18.28
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,33.21,23.54
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,37.97,28.13
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,40.0,30.08
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,42.02,31.85
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,43.47,33.03
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,49.45,38.12
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,62.23,38.16
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,104.16,54.59
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,148.17,82.5
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,194.67,118.05
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,241.97,157.36
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,297.8,204.37
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,346.44,245.95
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,396.01,287.59
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,445.09,327.91
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,494.43,367.22
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,542.41,404.31
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,590.06,439.97
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,636.0,473.58
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,681.05,505.61
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,723.15,534.79
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,763.86,561.1
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,801.97,585.05
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,838.24,607.57
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,870.83,627.65
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,901.24,646.25
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,929.31,664.22
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,954.99,680.7
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,976.2,693.77
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,994.66,705.2
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,1007.94,714.54
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,1018.19,722.18
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,1023.4,725.99
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,1025.48,728.07
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,1023.52,728.09
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,1018.49,726.39
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,1007.33,721.01
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,993.2,713.94
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,974.47,703.66
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,953.11,691.79
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,925.65,677.07
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,895.91,660.81
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,860.96,641.47
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,824.3,620.64
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,789.06,599.66
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,745.56,572.51
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,693.25,538.54
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,641.0,503.71
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,581.41,462.6
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,523.3,420.0
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,458.09,369.14
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,393.28,316.31
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,313.43,249.28
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,241.14,184.98
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,148.07,78.0
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,49.88,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,11.44,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,17.57,1.94
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,24.55,14.92
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,27.99,18.72
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,34.26,24.51
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,36.89,26.95
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,39.45,29.18
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,41.05,30.46
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,42.57,31.62
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,54.54,31.36
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,105.33,53.29
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,151.22,81.53
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,199.4,117.51
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,247.77,156.89
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,297.58,198.42
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,347.96,240.47
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,399.08,282.22
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,449.3,322.37
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,499.61,361.29
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,548.06,397.67
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,595.87,432.37
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,642.3,465.29
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,687.76,496.57
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,730.93,525.49
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,772.66,551.12
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,811.65,575.55
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,848.77,598.66
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,881.26,617.91
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,911.46,635.67
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,938.98,651.98
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,963.89,666.7
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,984.24,679.6
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,1001.69,690.9
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,1014.15,698.58
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,1023.53,704.59
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,1028.8,709.37
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,1030.93,712.44
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,1028.48,713.21
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,1022.95,712.28
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,1011.25,706.77
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,996.57,699.61
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,977.76,689.6
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,956.29,678.04
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,928.93,664.84
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,899.34,650.08
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,863.24,629.85
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,825.42,608.25
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,788.96,587.17
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,744.34,560.09
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,693.34,528.35
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,642.33,495.62
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,583.63,456.04
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,526.32,415.05
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,462.32,366.66
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,398.73,316.16
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,321.66,252.48
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,251.79,190.89
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,156.43,81.55
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,56.34,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,11.44,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,17.15,1.0
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,23.69,13.96
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,27.18,17.77
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,33.41,23.44
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,35.64,25.51
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,37.84,27.41
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,39.12,28.41
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,40.35,29.31
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,58.67,34.99
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,102.73,50.52
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,148.28,77.93
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,196.06,113.14
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,244.98,152.4
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,295.39,193.82
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,345.87,235.42
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,397.08,276.72
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,447.81,316.75
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,498.55,355.45
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,547.4,391.54
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,595.62,425.93
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,642.14,458.23
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,687.63,488.84
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,730.98,517.26
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,772.78,542.27
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,811.22,564.88
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,847.69,586.05
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,881.25,605.37
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,912.53,623.19
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,939.68,638.59
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,964.2,652.45
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,984.62,665.13
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,1002.14,676.26
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,1015.16,683.79
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,1025.11,689.68
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,1031.0,693.51
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,1033.77,695.7
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,1031.36,696.34
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,1025.84,695.33
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,1014.74,690.1
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,1000.67,683.29
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,980.76,672.97
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,958.16,661.15
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,931.26,647.39
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,902.11,632.21
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,866.72,613.25
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,829.66,593.0
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,793.23,572.69
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,748.57,546.53
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,696.97,516.9
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,645.45,486.08
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,585.34,447.23
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,526.72,406.78
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,462.09,359.81
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,397.54,310.13
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,318.67,246.7
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,247.12,185.04
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,152.24,77.78
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,52.65,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,8.58,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,16.21,0.0
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,24.67,14.67
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,28.97,19.28
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,33.12,23.24
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,38.76,28.28
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,41.22,30.43
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,42.73,31.63
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,44.18,32.72
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,53.73,32.0
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,96.74,46.76
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,149.52,79.76
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,197.43,114.74
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,246.15,153.66
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,296.47,194.95
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,346.16,235.92
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,396.67,276.76
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,447.22,317.03
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,497.7,356.08
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,546.23,392.24
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,594.08,426.72
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,640.36,459.16
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,685.65,489.97
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,728.4,518.38
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,769.65,543.89
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,808.02,567.75
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,844.5,590.33
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,876.81,609.33
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,906.85,626.87
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,932.54,641.86
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,955.53,655.25
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,973.47,665.7
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,988.48,674.53
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,1000.85,683.06
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,1010.25,689.99
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,1016.17,693.9
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,1019.06,696.19
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,1015.36,695.04
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,1008.61,692.3
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,996.85,686.6
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,982.17,679.32
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,962.43,668.96
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,940.11,657.13
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,912.81,644.03
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,891.09,634.3
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,855.67,614.62
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,818.53,593.72
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,775.26,569.24
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,731.04,543.49
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,678.33,510.96
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,625.77,477.52
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,569.95,440.36
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,512.54,399.1
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,442.56,346.91
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,376.59,295.26
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,297.52,231.07
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,225.88,169.38
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,137.71,69.82
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,44.19,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,8.58,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,16.76,0.0
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,25.68,15.46
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,30.35,20.45
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,34.86,24.7
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,37.46,27.11
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,43.85,32.66
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,45.22,33.73
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,46.56,34.71
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,55.11,33.95
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,97.9,48.41
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,142.94,75.12
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,197.74,115.29
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,245.84,153.5
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,295.61,194.22
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,346.22,235.61
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,397.82,276.96
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,448.19,316.64
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,498.05,354.63
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,547.11,391.26
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,594.99,425.96
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,641.64,458.62
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,687.59,489.88
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,730.25,519.08
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,771.71,546.2
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,811.17,570.11
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,848.95,592.75
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,882.78,613.71
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,914.53,633.39
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,942.3,649.79
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,967.59,664.73
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,988.9,677.45
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,1007.41,688.6
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,1020.57,697.83
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,1030.67,705.45
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,1036.7,709.85
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,1039.58,712.57
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,1037.33,712.58
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,1031.94,710.93
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,1021.39,707.47
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,1007.81,702.3
