Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,988.0,691.82
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,965.48,679.8
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,938.54,666.63
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,909.28,651.93
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,874.19,632.82
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,837.33,612.34
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,800.42,592.21
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,755.21,565.91
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,702.68,533.48
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,650.26,500.1
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,589.05,459.06
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,533.19,419.16
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,463.23,366.39
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,397.21,314.08
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,316.59,247.97
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,243.38,184.07
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,148.81,75.71
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,50.09,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,8.58,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,16.82,0.0
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,25.75,15.65
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,30.86,21.13
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,35.77,25.78
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,38.72,28.53
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,41.55,31.02
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,47.76,36.35
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,49.78,37.92
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,57.24,44.13
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,99.52,51.3
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,144.0,77.82
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,191.05,112.37
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,239.36,151.27
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,296.08,197.56
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,345.38,238.4
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,395.43,279.11
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,445.01,318.6
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,493.83,356.18
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,540.74,391.55
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,586.02,424.66
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,631.01,456.3
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,675.21,486.48
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,716.69,514.86
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,756.89,541.84
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,793.63,564.43
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,828.72,585.53
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,860.84,605.64
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,890.93,624.48
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,916.24,639.55
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,939.19,653.22
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,957.82,665.46
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,973.8,676.25
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,986.56,684.19
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,996.5,690.57
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,1000.6,693.72
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,1001.75,695.3
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,998.98,694.82
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,1002.24,698.17
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,990.67,692.58
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,976.24,685.55
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,955.34,674.25
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,931.95,661.5
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,903.47,647.78
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,872.82,632.46
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,837.22,612.59
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,799.91,591.3
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,759.9,567.7
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,715.09,540.32
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,662.52,507.22
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,610.27,473.3
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,550.37,431.84
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,492.16,389.34
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,422.7,336.1
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,357.16,283.63
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,280.41,220.36
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,210.85,159.7
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,127.01,63.4
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,37.18,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,8.58,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,17.9,0.0
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,27.78,17.52
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,32.81,23.18
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,38.65,28.78
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,60.76,48.57
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,80.07,65.53
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,95.31,78.59
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,110.26,91.09
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,125.59,103.7
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,146.23,112.62
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,164.48,124.66
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,192.86,145.12
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,221.99,167.22
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,252.02,189.99
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,290.4,218.53
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,331.83,249.22
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,379.0,282.49
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,456.79,339.51
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,512.88,381.28
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,581.03,431.21
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,625.89,464.08
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,671.63,496.98
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,713.15,525.56
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,753.58,552.76
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,790.04,575.93
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,824.9,597.48
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,857.62,617.5
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,888.46,636.19
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,916.31,653.04
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,942.01,668.53
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,963.03,681.27
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,981.44,692.5
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,994.81,700.74
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,1005.27,707.36
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,1011.23,711.54
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,1014.16,714.05
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,1011.59,713.67
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,1005.99,711.64
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,994.86,706.24
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,980.81,699.22
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,961.19,688.57
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,939.0,676.42
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,911.84,662.14
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,890.27,651.42
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,855.1,631.43
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,818.1,610.12
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,774.88,584.25
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,730.61,557.14
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,679.73,524.28
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,628.84,490.55
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,570.58,450.8
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,517.35,412.06
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,451.11,361.27
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,388.49,310.84
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,311.83,247.02
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,242.27,185.16
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,149.17,74.71
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,51.87,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,8.58,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,15.5,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,23.06,13.51
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,27.0,18.06
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,33.67,24.32
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,36.31,26.82
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,38.89,29.12
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,39.69,29.73
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,40.51,30.29
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,45.62,34.59
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,96.39,49.17
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,141.31,75.4
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,188.67,110.21
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,237.19,149.73
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,287.32,191.91
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,337.4,234.26
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,388.36,276.55
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,438.6,317.7
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,489.07,357.88
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,538.15,395.42
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,586.86,431.43
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,633.95,465.23
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,680.06,497.31
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,723.53,526.72
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,765.5,552.61
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,804.68,577.32
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,841.92,600.65
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,875.8,620.81
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,907.38,639.42
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,934.99,655.75
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,959.9,670.42
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,980.2,682.34
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,997.56,692.58
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,1012.66,701.83
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,1024.72,709.39
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,1031.2,713.64
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,1034.51,716.2
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,1033.14,716.43
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,1028.61,714.97
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,1019.41,710.75
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,1007.14,704.84
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,988.59,695.13
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,967.27,683.85
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,941.2,670.58
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,912.67,655.74
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,879.62,637.52
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,844.59,617.85
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,802.35,593.25
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,758.98,567.45
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,708.43,536.37
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,663.99,508.63
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,606.44,470.4
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,550.08,431.15
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,483.4,381.55
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,419.87,331.64
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,342.09,268.01
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,276.57,209.26
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,173.93,85.11
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,68.73,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,3.81,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,15.12,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,26.44,15.84
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,41.15,29.79
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,55.95,43.13
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,70.87,56.35
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,85.55,69.06
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,97.28,78.93
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,108.8,88.35
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,129.17,105.05
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,150.42,112.75
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,179.33,134.46
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,198.51,149.44
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,217.25,163.43
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,235.81,177.27
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,272.11,203.68
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,304.08,226.79
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,307.43,229.51
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,299.79,223.93
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,263.8,197.27
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,228.14,170.56
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,272.64,203.35
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,313.27,232.31
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,392.18,288.74
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,472.46,344.35
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,521.87,378.21
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,573.93,413.76
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,641.15,460.07
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,714.2,509.11
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,782.53,554.7
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,852.9,600.77
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,845.9,595.28
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,835.8,588.83
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,866.19,610.61
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,895.38,631.05
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,879.26,621.52
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,861.4,611.42
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,765.12,548.85
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,655.02,476.13
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,478.62,354.36
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,290.27,216.62
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,358.07,269.16
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,413.92,310.8
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,469.91,354.19
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,523.04,395.21
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,472.88,360.26
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,437.4,335.96
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,410.5,318.31
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,382.36,299.28
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,486.0,382.34
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,554.0,436.34
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,537.86,425.24
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,513.77,408.1
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,443.67,353.92
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,374.72,298.59
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,316.03,248.74
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,261.74,198.13
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,164.09,77.85
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,63.59,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,6.67,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,15.88,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,25.79,15.31
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,34.5,24.23
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,42.85,31.98
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,49.68,38.18
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,56.21,43.9
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,58.23,45.52
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,60.06,46.85
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,66.69,52.3
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,105.28,63.55
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,152.66,95.73
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,197.5,130.66
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,239.71,165.46
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,278.95,198.21
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,321.13,229.0
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,371.71,267.09
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,428.15,310.0
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,497.12,362.09
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,546.97,400.26
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,596.17,436.84
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,643.5,471.15
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,689.79,503.74
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,733.38,534.17
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,775.42,561.0
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,794.51,572.36
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,807.69,579.69
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,831.72,594.55
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,851.47,606.34
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,773.53,551.43
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,680.36,485.92
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,541.02,391.89
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,391.76,286.68
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,397.27,292.44
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,402.66,297.09
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,483.75,356.42
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,556.28,408.17
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,727.99,530.27
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,876.08,631.55
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,865.68,625.19
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,850.12,617.59
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,885.16,642.98
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,907.25,658.12
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,885.06,647.09
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,859.92,634.59
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,818.65,610.82
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,776.12,585.81
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,763.59,580.48
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,739.13,566.45
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,696.54,539.55
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,647.0,507.0
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,592.41,469.61
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,538.64,430.82
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,472.97,379.63
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,410.45,328.5
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,333.38,263.78
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,268.7,204.36
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,167.86,77.67
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,65.13,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,7.63,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,14.76,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,22.37,12.45
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,26.34,17.23
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,32.97,23.45
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,35.65,25.98
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,38.26,28.3
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,39.9,29.66
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,41.49,30.89
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,42.19,31.31
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,92.87,47.11
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,138.33,72.67
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,186.18,107.34
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,235.97,147.67
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,287.35,190.82
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,338.02,233.73
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,389.57,276.66
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,440.43,318.31
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,491.42,358.82
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,541.13,397.1
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,590.33,433.75
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,637.98,468.43
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,684.71,501.47
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,728.1,531.4
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,770.0,557.99
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,809.2,583.08
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,846.43,606.78
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,881.14,628.0
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,913.57,647.65
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,941.47,664.66
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,966.67,680.02
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,987.23,692.43
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,1004.82,703.12
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,1018.79,712.95
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,1029.64,721.05
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,1035.78,725.64
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,1038.69,728.45
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,1037.49,729.09
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,1033.1,727.97
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,1022.93,723.46
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,1009.67,717.22
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,990.5,706.87
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,968.52,694.87
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,941.78,681.61
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,912.7,666.76
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,876.96,646.75
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,839.38,625.29
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,797.07,600.35
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,753.7,574.15
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,703.63,542.74
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,659.74,514.78
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,602.11,475.71
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,545.7,435.47
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,478.39,383.65
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,414.34,331.73
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,335.34,265.41
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,269.09,204.56
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,167.71,74.67
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,65.08,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,7.63,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,14.35,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,21.51,11.6
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,27.36,18.06
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,31.17,21.8
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,33.49,24.0
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,35.77,26.03
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,37.12,27.12
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,38.43,28.11
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,46.5,34.91
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,88.08,43.77
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,133.02,68.63
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,180.26,102.6
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,228.68,141.63
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,278.62,183.43
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,328.85,225.84
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,379.89,268.21
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,430.17,309.09
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,480.44,348.66
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,529.01,385.77
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,576.89,421.11
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,623.63,454.78
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,669.49,486.84
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,713.27,517.19
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,755.66,544.51
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,794.92,568.76
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,832.33,591.59
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,866.51,612.19
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,898.45,631.26
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,926.76,648.38
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,952.47,663.91
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,973.15,676.27
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,990.92,686.97
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,1004.64,696.58
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,1015.27,704.49
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,1021.81,709.13
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,1025.17,712.04
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,1022.83,712.1
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,1017.31,710.44
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,1006.7,706.92
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,993.06,701.65
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,974.65,691.79
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,953.51,680.31
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,926.12,666.76
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,896.32,651.57
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,861.37,632.09
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,824.63,611.17
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,782.76,586.54
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,739.79,560.62
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,690.97,530.02
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,642.07,498.41
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,591.75,464.57
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,536.34,425.18
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,472.14,375.89
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,411.03,326.44
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,336.33,264.0
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,267.82,201.77
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,172.11,72.24
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,70.11,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,6.67,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,13.93,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,21.59,11.47
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,25.59,16.46
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,32.18,22.6
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,34.88,25.14
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,37.52,27.48
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,38.78,28.49
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,40.02,29.41
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,41.16,30.2
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,88.83,44.84
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,133.99,69.35
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,181.53,103.17
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,230.65,142.55
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,281.34,184.85
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,331.74,227.49
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,383.03,270.31
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,433.86,311.83
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,484.8,352.19
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,534.85,390.6
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,584.38,427.35
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,631.76,461.67
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,678.25,494.35
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,722.63,525.19
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,765.61,553.01
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,805.05,577.43
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,842.58,600.39
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,877.24,621.33
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,909.62,640.72
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,937.93,657.89
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,963.59,673.43
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,984.65,686.19
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,1002.76,697.26
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,1016.84,707.08
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,1027.8,715.2
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,1033.64,719.58
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,1036.27,722.22
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,1034.23,722.35
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,1029.03,720.75
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,1018.22,715.88
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,1004.4,709.34
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,985.09,698.95
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,963.0,686.95
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,936.09,673.51
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,906.85,658.5
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,871.15,638.61
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,833.68,617.31
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,790.49,591.9
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,753.13,569.93
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,701.96,537.9
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,650.77,504.92
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,590.89,464.4
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,532.43,422.44
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,463.33,369.25
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,402.36,319.7
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,322.82,253.62
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,250.82,188.95
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,152.66,59.99
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,54.41,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,5.72,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,16.68,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,23.6,12.73
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,27.9,18.22
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,32.09,22.25
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,38.09,27.66
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,41.01,30.22
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,42.93,31.77
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,44.78,33.18
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,45.71,33.77
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,84.2,41.35
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,136.47,70.81
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,184.01,103.66
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,233.32,142.1
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,284.36,183.5
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,335.6,225.35
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,387.77,267.16
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,438.7,307.34
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,489.48,346.1
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,539.45,382.85
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,588.57,417.69
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,636.04,451.2
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,682.6,483.24
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,725.54,511.57
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,766.99,537.5
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,806.11,560.67
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,843.32,582.43
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,877.22,601.98
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,908.87,620.06
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,937.65,637.62
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,963.94,653.78
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,985.67,666.25
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,1004.56,677.16
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,1018.72,685.83
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,1029.8,692.88
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,1035.26,696.7
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,1037.52,698.88
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,1035.61,699.24
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,1030.55,697.96
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,1019.89,693.43
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,1006.2,687.31
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,986.64,677.27
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,964.33,665.71
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,937.22,652.83
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,907.83,638.48
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,871.43,619.09
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,833.29,598.35
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,797.18,578.43
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,752.76,552.57
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,700.32,521.85
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,647.87,489.96
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,587.41,450.33
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,532.2,411.67
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,462.21,360.18
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,396.11,308.89
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,315.74,243.95
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,242.98,180.11
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,145.55,51.88
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,48.71,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,5.72,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,16.68,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,23.68,12.53
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,29.32,19.39
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,34.72,24.54
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,38.11,27.7
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,41.36,30.55
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,42.85,31.73
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,48.76,36.65
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,50.65,38.06
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,86.57,45.27
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,129.88,67.78
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,176.28,99.83
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,223.86,137.08
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,280.12,182.5
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,329.78,223.34
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,380.47,264.43
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,430.21,303.96
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,480.15,342.41
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,528.97,379.32
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,577.24,414.74
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,622.95,446.97
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,667.75,477.61
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,710.88,506.25
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,752.63,532.77
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,790.91,555.76
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,827.34,577.38
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,859.71,596.2
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,889.84,613.56
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,917.63,630.92
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,942.95,646.87
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,934.33,641.46
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,920.06,632.43
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,907.29,623.96
