Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,892.23,613.97
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,891.11,615.65
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,887.66,615.78
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,908.19,631.74
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,925.49,645.51
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,923.84,646.16
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,918.55,644.81
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,872.9,617.8
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,825.89,590.01
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,798.27,575.33
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,768.58,558.79
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,769.37,561.47
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,764.05,559.84
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,715.99,530.74
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,667.54,501.19
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,626.87,475.64
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,585.19,448.56
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,533.33,413.13
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,482.25,376.42
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,412.81,323.95
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,347.5,272.34
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,268.56,207.99
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,197.0,145.59
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,113.76,35.51
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,29.61,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.95,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.38,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.7,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,5.55,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,7.4,0.81
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,21.33,13.09
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,35.29,25.32
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,49.27,37.39
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,63.28,49.23
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,63.27,48.94
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,63.27,46.31
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,53.48,38.14
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,43.71,30.05
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,93.45,69.45
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,141.18,106.08
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,149.09,111.62
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,156.8,117.13
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,125.87,93.14
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,93.64,68.15
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,106.29,77.8
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,119.01,87.28
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,122.23,89.49
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,125.51,91.8
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,200.58,148.07
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,278.24,204.2
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,278.6,203.57
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,279.07,203.58
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,344.45,250.32
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,412.59,297.4
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,432.12,310.39
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,452.12,324.11
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,533.43,380.74
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,612.43,434.09
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,574.76,408.81
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,535.07,383.2
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,512.16,367.27
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,477.15,342.9
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,455.7,329.15
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,433.61,314.72
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,420.62,306.49
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,407.4,297.97
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,465.75,341.43
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,508.41,373.03
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,650.72,476.65
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,761.15,554.89
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,770.48,561.62
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,768.79,562.64
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,725.41,536.25
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,684.84,511.75
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,633.74,480.19
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,583.02,447.81
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,525.36,408.0
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,469.46,367.24
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,401.77,315.81
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,338.08,265.15
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,263.29,203.79
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,195.77,144.12
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,112.19,30.13
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,29.19,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.77,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,15.73,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,22.88,11.33
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,28.53,18.62
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,33.94,23.8
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,37.76,27.34
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,41.4,30.55
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,43.62,32.39
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,45.7,34.02
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,51.43,38.73
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,81.7,43.77
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,123.37,65.01
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,167.86,95.49
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,213.3,130.9
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,260.76,169.68
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,315.28,214.13
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,364.14,253.86
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,411.78,292.07
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,459.83,329.49
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,507.12,365.2
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,554.26,399.63
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,599.45,432.47
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,643.92,464.0
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,686.47,492.86
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,727.81,519.8
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,762.79,541.28
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,795.07,560.95
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,831.06,582.8
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,865.7,603.58
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,892.95,619.96
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,917.78,634.94
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,938.2,648.3
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,955.9,660.18
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,969.37,668.6
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,979.91,675.41
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,985.47,679.54
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,988.0,682.03
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,986.6,682.48
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,982.23,681.32
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,971.81,677.74
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,958.51,672.52
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,939.06,662.06
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,917.03,650.11
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,890.26,636.69
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,861.33,621.81
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,833.41,607.67
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,796.26,587.14
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,753.87,561.99
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,710.62,535.72
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,659.89,503.83
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,609.27,471.01
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,553.16,432.9
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,495.72,390.88
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,428.33,339.17
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,364.93,288.12
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,286.91,223.37
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,216.67,160.09
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,124.74,28.08
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,34.97,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,15.73,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,22.04,10.44
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,27.29,17.63
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,32.34,22.53
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,35.43,25.46
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,38.4,28.12
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,43.94,32.89
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,45.73,34.28
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,46.6,34.82
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,76.9,39.55
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,120.51,61.23
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,174.22,98.61
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,222.06,135.9
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,271.73,176.59
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,321.64,218.07
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,372.67,259.91
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,422.93,300.52
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,473.29,340.01
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,522.71,377.48
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,571.53,413.26
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,618.48,446.9
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,664.62,479.02
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,708.26,509.23
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,750.62,537.36
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,790.57,561.94
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,828.74,585.14
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,863.21,605.72
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,895.53,624.87
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,923.16,641.31
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,948.16,656.19
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,968.67,669.47
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,986.28,681.16
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,1000.29,689.88
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,1011.29,696.95
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,1017.24,702.29
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,1020.07,705.97
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,1018.29,706.1
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,1013.4,704.55
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,1003.5,700.14
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,990.63,694.1
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,970.97,683.62
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,948.64,671.62
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,921.81,658.97
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,892.68,644.7
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,864.65,629.68
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,827.16,608.27
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,784.1,582.88
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,740.01,556.28
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,687.75,523.61
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,635.54,489.96
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,574.44,448.63
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,519.0,408.39
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,448.38,354.59
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,381.84,301.33
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,299.45,233.3
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,225.1,166.2
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,127.75,21.39
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,34.53,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,15.73,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,23.17,10.84
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,27.88,18.07
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,32.47,22.57
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,35.97,25.86
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,39.33,28.84
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,44.51,33.26
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,45.87,34.26
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,47.13,35.15
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,76.67,39.62
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,121.12,61.15
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,175.67,98.72
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,224.11,136.23
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,274.41,177.3
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,324.86,219.12
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,376.42,261.3
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,427.56,302.37
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,478.97,342.39
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,529.07,380.11
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,578.84,416.3
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,626.91,450.21
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,674.08,482.42
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,718.27,511.74
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,761.02,538.53
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,800.61,562.16
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,838.29,584.35
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,872.72,604.21
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,904.86,622.54
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,933.44,640.03
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,959.35,656.0
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,979.73,667.55
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,997.14,677.45
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,1011.41,686.16
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,1022.6,693.2
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,1028.18,697.13
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,1030.57,699.4
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,1028.78,700.85
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,1023.84,700.62
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,1012.74,695.61
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,998.59,688.98
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,979.69,679.19
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,958.05,667.85
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,930.46,654.19
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,900.56,639.05
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,864.69,619.58
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,827.04,598.74
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,790.34,578.02
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,745.37,551.35
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,693.64,519.96
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,641.91,487.52
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,580.89,447.13
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,521.38,405.03
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,454.79,355.22
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,388.51,303.09
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,307.79,237.19
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,234.87,171.17
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,133.49,12.76
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,37.95,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,13.82,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,21.3,8.96
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,27.06,17.2
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,32.57,22.48
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,35.65,25.4
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,38.62,28.04
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,44.17,32.77
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,45.96,34.14
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,46.83,34.67
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,74.28,38.22
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,118.79,59.19
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,173.36,96.29
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,222.24,133.76
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,273.0,174.83
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,323.79,216.6
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,375.65,258.69
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,426.65,299.16
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,477.87,338.51
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,527.85,375.7
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,577.33,411.21
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,625.12,444.55
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,672.04,476.23
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,716.47,506.14
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,759.5,533.81
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,799.94,557.73
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,838.51,580.22
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,872.94,600.07
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,905.09,618.42
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,932.82,634.31
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,957.84,648.59
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,978.73,661.4
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,996.67,672.62
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,1010.98,681.31
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,1022.22,688.35
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,1027.88,692.17
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,1030.36,694.35
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,1028.2,694.42
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,1022.89,692.85
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,1011.44,688.95
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,996.98,683.39
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,977.79,673.48
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,955.89,662.03
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,928.09,648.58
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,898.02,633.65
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,868.67,619.5
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,829.95,599.0
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,785.36,573.38
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,739.8,546.53
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,687.13,514.69
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,634.53,481.78
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,572.75,440.82
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,516.78,400.9
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,446.3,348.13
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,379.89,295.78
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,297.69,228.76
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,223.42,161.57
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,125.1,0.75
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,33.07,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,13.82,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,22.42,9.05
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,28.09,17.83
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,33.53,23.07
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,36.96,26.28
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,40.27,29.19
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,41.8,30.44
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,47.62,35.27
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,48.79,36.05
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,74.25,39.12
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,117.84,59.01
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,164.33,89.41
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,219.86,131.55
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,270.02,171.61
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,320.19,212.17
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,371.39,252.88
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,421.75,292.49
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,472.13,330.87
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,521.31,367.18
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,569.86,401.79
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,616.91,435.18
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,663.15,467.16
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,703.97,494.0
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,742.03,518.35
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,770.92,535.56
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,795.4,549.58
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,824.8,568.59
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,852.07,586.04
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,882.91,604.61
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,908.4,619.74
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,919.02,626.22
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,922.04,627.9
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,955.11,649.78
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,980.7,666.29
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,995.44,675.68
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,998.51,678.47
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,1000.29,680.68
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,998.9,681.16
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,994.46,680.01
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,986.58,676.99
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,966.54,666.45
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,943.82,654.49
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,915.55,640.06
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,884.98,624.15
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,855.41,609.59
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,816.46,588.7
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,775.85,565.42
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,733.99,540.8
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,670.93,501.81
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,613.09,465.19
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,555.19,426.65
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,498.6,386.22
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,418.0,325.97
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,343.07,267.26
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,264.82,203.39
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,194.51,139.66
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,108.0,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,26.85,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,13.34,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,21.54,7.8
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,28.68,18.26
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,35.45,24.71
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,39.19,28.22
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,42.79,31.41
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,44.96,33.23
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,47.01,34.85
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,53.65,40.32
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,77.59,43.12
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,121.58,63.12
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,168.5,93.76
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,216.33,130.06
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,266.16,170.11
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,323.29,216.22
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,374.73,257.69
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,424.64,297.23
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,475.07,335.99
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,524.45,372.86
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,573.74,408.44
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,621.15,441.74
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,667.64,473.4
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,711.19,502.25
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,753.33,529.32
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,793.07,552.88
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,831.02,575.07
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,865.38,595.89
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,897.56,615.36
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,926.59,632.06
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,953.1,647.24
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,975.08,660.85
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,994.25,672.94
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,1008.59,681.63
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,1019.86,688.7
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,1026.55,693.12
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,1030.08,695.89
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,1028.48,697.29
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,1023.73,697.04
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,1013.33,692.62
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,999.89,686.58
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,980.17,676.34
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,957.71,664.59
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,930.37,652.31
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,900.73,638.44
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,871.81,623.5
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,833.43,602.28
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,788.32,576.35
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,742.24,549.2
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,688.31,516.33
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,634.54,482.43
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,576.28,443.84
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,516.34,400.79
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,444.44,347.07
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,376.73,293.71
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,293.44,225.71
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,218.4,156.53
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,121.34,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,33.13,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,13.82,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,21.41,7.15
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,31.19,20.65
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,39.24,28.38
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,44.52,33.31
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,49.54,37.78
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,52.56,40.34
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,55.41,42.62
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,56.87,43.65
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,77.83,45.79
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,120.45,65.43
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,165.88,95.28
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,217.09,134.43
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,264.75,173.06
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,309.12,212.02
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,352.87,249.19
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,397.84,285.07
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,441.16,318.54
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,492.49,356.55
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,554.42,401.27
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,584.12,421.65
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,608.89,437.55
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,647.3,463.74
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,684.42,488.38
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,708.67,503.36
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,730.01,516.26
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,759.88,535.3
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,789.12,553.6
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,817.85,572.42
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,845.94,590.74
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,880.36,613.87
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,916.06,637.53
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,932.7,648.26
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,946.78,657.23
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,969.63,671.6
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,986.45,682.29
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,981.2,681.31
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,981.73,684.26
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,969.4,678.36
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,954.28,671.02
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,932.92,659.39
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,909.05,646.31
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,878.21,630.29
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,845.39,612.88
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,809.93,592.91
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,768.92,568.97
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,721.0,539.91
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,672.71,509.92
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,617.0,473.92
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,562.07,436.78
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,498.38,391.26
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,437.05,345.61
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,362.71,288.11
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,297.86,235.51
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,223.18,173.07
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,156.77,111.61
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,84.0,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,16.43,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,12.87,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,19.77,5.33
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,29.13,18.88
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,38.12,27.42
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,44.55,33.37
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,49.53,37.85
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,52.94,40.77
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,56.14,43.38
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,58.29,45.03
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,76.88,47.08
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,116.08,64.61
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,158.42,92.17
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,202.27,125.54
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,253.41,166.6
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,299.42,204.74
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,346.85,243.82
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,393.41,281.5
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,440.47,318.5
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,486.55,353.65
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,532.34,387.45
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,576.69,419.38
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,620.56,450.04
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,662.03,478.89
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,702.62,506.54
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,737.3,529.25
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,772.09,550.63
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,776.83,551.49
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,772.59,545.67
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,821.67,579.52
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,867.86,608.55
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,901.32,629.56
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,927.15,646.07
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,933.66,650.25
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,930.84,649.11
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,951.46,662.5
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,961.06,668.94
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,958.83,668.75
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,953.66,667.07
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,942.59,661.92
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,928.69,655.19
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,909.37,644.7
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,887.58,632.76
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,869.24,624.24
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,840.83,609.19
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,806.11,589.52
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,769.74,568.53
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,726.54,542.66
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,682.53,515.69
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,631.44,483.11
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,584.24,452.28
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,524.98,410.93
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,467.63,368.45
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,399.38,315.44
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,335.4,263.47
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,258.58,199.5
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,189.76,133.87
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,100.31,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,20.21,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,12.87,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,19.82,4.32
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,28.79,18.54
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,38.53,27.81
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,42.91,32.01
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,47.13,35.84
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,49.03,37.47
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,50.86,38.93
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,51.78,39.5
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,68.23,40.32
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,113.64,61.53
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,156.98,89.09
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,201.82,123.02
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,249.03,161.16
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,297.18,201.43
