Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,345.06,240.98
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,393.39,280.48
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,439.57,317.11
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,487.27,353.35
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,543.69,394.82
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,589.1,427.56
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,633.86,458.98
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,676.49,488.09
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,717.93,515.66
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,756.12,540.02
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,792.63,563.05
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,826.06,583.28
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,857.45,602.12
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,884.93,618.46
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,909.99,633.31
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,931.08,646.9
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,949.45,658.97
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,963.17,667.45
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,973.93,674.31
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,960.09,666.61
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,952.11,662.9
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,947.62,661.45
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,940.28,658.32
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,951.84,666.92
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,950.16,667.28
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,931.3,657.01
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,909.85,645.42
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,882.48,632.32
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,852.92,617.66
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,817.83,597.82
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,788.38,581.47
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,744.38,555.13
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,699.53,527.75
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,647.76,494.85
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,596.22,461.07
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,536.32,419.91
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,481.88,379.56
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,413.69,326.87
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,349.79,275.0
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,270.79,208.83
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,200.25,139.82
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,87.97,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,22.45,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,11.91,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,19.03,2.69
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,25.34,15.48
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,31.34,21.44
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,34.84,24.79
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,38.21,27.84
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,40.59,29.86
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,47.13,35.36
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,48.3,36.18
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,63.87,36.71
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,106.28,54.01
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,151.59,82.7
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,197.85,117.66
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,253.02,161.89
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,301.71,202.22
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,351.55,243.28
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,401.02,283.22
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,451.01,322.39
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,498.88,358.96
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,546.61,394.22
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,593.0,427.59
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,638.63,459.41
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,682.0,489.48
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,724.07,517.91
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,763.13,541.7
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,800.43,564.13
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,834.16,584.11
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,865.74,602.63
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,893.78,620.21
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,919.31,636.33
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,940.41,648.97
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,958.7,660.01
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,972.65,669.87
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,983.61,678.12
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,989.09,682.34
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,991.47,684.9
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,988.77,685.78
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,983.01,684.97
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,973.34,681.05
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,960.8,675.51
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,940.93,664.76
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,918.43,652.5
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,891.51,638.98
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,862.36,623.94
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,835.18,609.29
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,798.68,588.31
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,755.43,562.53
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,711.18,535.54
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,659.32,502.79
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,607.62,469.09
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,547.91,428.18
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,493.54,387.96
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,424.54,334.72
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,359.76,282.15
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,280.32,215.68
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,208.97,143.98
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,92.8,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,23.91,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,10.48,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,18.14,0.89
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,25.92,15.84
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,33.26,23.06
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,37.07,26.72
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,40.74,30.06
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,42.6,31.65
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,44.38,33.07
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,49.97,37.67
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,63.62,37.73
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,105.61,53.98
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,150.76,82.09
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,197.66,117.33
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,253.56,162.01
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,301.94,201.91
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,351.56,242.55
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,401.2,282.72
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,451.12,321.95
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,499.73,358.94
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,547.95,394.4
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,594.18,428.27
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,639.66,460.74
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,682.68,490.14
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,724.47,517.97
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,763.84,542.35
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,801.5,565.31
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,835.13,585.67
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,866.64,604.61
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,893.92,621.76
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,918.62,637.41
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,939.3,649.64
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,957.17,660.23
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,971.54,669.23
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,982.94,676.58
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,989.28,680.9
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,992.49,683.55
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,991.21,685.09
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,986.83,684.93
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,976.92,680.59
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,964.03,674.61
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,944.92,664.38
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,923.14,652.61
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,896.73,639.49
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,867.98,624.8
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,834.52,606.4
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,799.13,586.5
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,764.44,567.39
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,721.57,542.13
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,670.11,509.48
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,618.69,475.88
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,559.4,435.63
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,501.62,393.48
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,431.42,339.5
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,369.79,289.24
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,289.7,222.05
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,216.86,146.68
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,97.27,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,4.77,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,9.53,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,16.31,0.0
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,21.87,12.23
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,27.18,17.56
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,32.84,22.73
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,35.95,25.53
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,37.64,26.96
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,39.3,28.26
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,40.84,29.4
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,53.61,29.85
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,104.8,51.68
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,151.29,80.03
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,198.98,115.43
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,248.46,155.09
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,298.08,195.91
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,348.74,237.27
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,399.66,278.58
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,450.16,318.42
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,499.19,355.66
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,547.02,390.72
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,593.64,424.09
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,639.42,455.88
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,681.93,484.65
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,723.1,511.8
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,762.19,536.73
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,799.49,560.15
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,833.27,580.52
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,864.86,599.43
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,892.64,616.3
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,917.98,631.72
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,939.41,644.67
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,958.08,656.06
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,972.07,664.89
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,983.07,672.09
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,988.59,676.18
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,991.0,678.62
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,989.34,679.94
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,984.62,679.58
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,973.3,674.56
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,959.02,667.91
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,939.69,657.61
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,917.75,645.78
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,890.81,632.38
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,861.63,617.46
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,833.09,602.53
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,795.3,581.33
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,751.7,555.8
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,707.22,529.08
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,655.41,496.88
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,603.81,463.69
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,545.79,424.04
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,486.31,380.34
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,415.47,325.96
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,349.1,272.33
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,267.22,204.0
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,191.9,126.64
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,83.16,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,4.77,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,9.05,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,14.98,0.0
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,27.29,16.59
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,39.11,27.75
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,49.23,36.88
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,58.88,45.36
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,67.28,52.51
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,75.24,59.08
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,80.96,63.56
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,93.34,65.43
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,130.96,81.31
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,170.69,105.67
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,211.94,135.38
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,255.67,169.02
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,299.6,203.69
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,345.21,239.45
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,390.08,274.05
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,438.54,310.67
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,488.91,347.83
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,537.65,383.11
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,583.33,415.62
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,628.67,446.96
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,673.14,477.39
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,714.81,505.39
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,752.63,529.89
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,788.99,551.87
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,823.34,572.53
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,855.89,591.94
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,882.7,608.79
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,907.14,624.29
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,927.29,636.36
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,944.78,646.92
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,959.86,656.4
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,972.1,664.32
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,979.38,670.31
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,983.59,674.66
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,982.89,675.53
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,979.12,674.75
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,970.64,671.17
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,959.09,665.9
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,939.35,655.36
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,917.0,643.35
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,891.26,631.64
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,863.11,618.23
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,836.5,605.07
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,800.38,585.4
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,757.4,560.25
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,713.46,533.88
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,659.98,500.51
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,606.76,466.16
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,548.06,426.04
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,488.09,381.9
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,416.24,326.59
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,348.97,272.1
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,266.14,202.79
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,188.88,121.47
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,82.06,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,9.53,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,15.87,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,25.82,15.41
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,34.57,24.1
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,40.05,29.26
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,45.26,33.97
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,48.89,37.11
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,52.3,39.91
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,54.28,41.38
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,63.04,41.17
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,105.44,56.55
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,156.53,88.65
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,202.69,122.63
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,251.18,161.28
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,300.2,201.62
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,350.58,242.84
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,400.96,283.59
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,451.26,323.09
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,499.36,359.76
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,546.47,394.47
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,593.48,428.28
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,640.24,460.9
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,683.83,490.57
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,726.54,518.9
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,765.27,545.21
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,802.54,568.96
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,836.51,589.61
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,868.62,608.97
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,896.3,625.74
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,921.58,641.06
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,941.16,653.93
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,958.02,665.29
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,972.02,674.18
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,983.14,681.44
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,988.85,685.73
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,991.52,688.37
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,989.71,688.46
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,984.85,686.9
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,974.43,682.23
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,969.45,681.07
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,948.81,669.76
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,925.57,657.06
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,886.22,636.1
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,850.37,617.13
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,795.7,584.62
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,740.95,551.45
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,680.03,513.06
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,615.61,470.2
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,556.04,430.08
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,497.93,389.45
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,432.34,341.44
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,369.89,293.87
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,302.6,240.59
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,239.57,188.68
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,173.93,132.85
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,109.67,67.29
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,40.02,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,4.77,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,8.6,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,21.62,11.87
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,34.17,23.74
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,51.1,38.82
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,67.35,53.1
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,83.98,67.35
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,99.91,80.65
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,114.17,92.26
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,130.43,105.29
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,164.35,116.72
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,200.79,140.22
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,238.38,166.98
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,278.0,196.42
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,316.45,225.4
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,356.24,255.14
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,395.55,284.35
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,436.29,314.04
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,469.29,337.91
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,509.04,365.86
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,543.07,390.04
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,576.88,413.64
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,608.84,435.01
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,640.09,455.45
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,670.43,476.19
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,700.37,496.47
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,726.82,513.72
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,752.49,530.32
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,785.86,552.15
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,819.11,573.63
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,849.9,594.51
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,879.35,614.56
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,879.62,614.54
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,876.97,613.13
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,863.25,604.59
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,847.11,594.66
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,835.74,588.93
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,822.34,581.88
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,801.61,570.9
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,779.15,558.74
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,740.01,534.79
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,711.19,517.28
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,681.29,500.54
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,650.04,482.58
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,618.41,463.63
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,585.31,443.29
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,545.28,417.72
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,504.56,390.94
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,457.15,358.15
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,409.77,324.32
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,360.85,287.7
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,312.7,250.3
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,255.43,204.23
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,200.3,158.32
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,146.5,111.7
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,101.86,59.79
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,36.2,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,4.77,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,8.59,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,21.62,11.68
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,34.18,23.68
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,51.11,38.78
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,67.39,53.09
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,82.34,65.95
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,96.69,77.96
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,109.78,88.68
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,124.1,100.2
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,157.52,110.42
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,193.96,133.21
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,231.36,159.59
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,264.33,184.17
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,304.0,214.68
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,345.74,246.68
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,387.03,277.49
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,433.09,311.52
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,475.91,342.93
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,524.32,377.72
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,565.52,407.37
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,604.82,434.95
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,640.45,458.79
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,673.53,480.29
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,704.71,500.9
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,734.09,519.97
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,759.69,536.25
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,781.05,549.7
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,807.81,568.16
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,833.49,585.84
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,860.56,604.31
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,887.73,622.74
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,887.4,622.58
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,883.33,620.51
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,877.01,618.36
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,868.3,614.73
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,861.38,612.16
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,852.2,608.2
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,834.62,598.69
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,815.03,587.98
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,789.12,572.44
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,761.58,555.81
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,726.63,536.33
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,690.54,515.64
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,648.24,488.91
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,592.14,452.23
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,543.78,419.91
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,495.77,386.88
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,445.52,351.24
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,396.15,315.14
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,334.4,268.01
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,275.05,221.2
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,215.24,172.42
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,157.96,124.39
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,110.33,83.02
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,60.16,31.36
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,22.61,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,3.81,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,6.92,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,19.62,9.97
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,31.84,21.77
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,49.22,37.31
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,65.89,52.05
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,82.92,66.8
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,99.23,80.59
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,113.21,91.99
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,127.24,103.16
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,160.52,114.9
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,196.87,137.89
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,233.46,163.82
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,272.08,192.57
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,309.68,221.18
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,348.69,250.74
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,386.13,279.12
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,424.04,307.23
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,459.99,333.3
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,495.73,358.52
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,531.76,383.98
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,564.22,406.6
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,597.93,429.63
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,631.76,452.34
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,662.16,473.43
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,692.19,494.13
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,717.97,511.42
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,742.95,528.1
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,766.58,543.21
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,789.3,557.64
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,808.0,569.58
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,825.29,580.63
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,827.32,583.15
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,827.19,584.53
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,818.68,579.88
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,808.07,574.01
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,797.07,568.68
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,773.58,555.54
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,754.4,545.02
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,733.68,533.38
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,705.4,515.84
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,675.91,497.41
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,641.51,476.8
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,606.38,455.33
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,567.77,430.33
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,528.65,404.49
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,483.91,374.11
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,439.04,342.9
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,395.83,312.34
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,352.31,280.56
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,308.86,247.75
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,265.62,213.8
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,213.05,170.76
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,161.86,127.62
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,115.25,86.73
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,65.98,32.22
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,25.78,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,3.34,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,6.67,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,16.82,7.55
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,27.19,17.71
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,44.02,32.75
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,60.14,47.03
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,77.7,62.27
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,94.5,76.51
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,110.22,89.45
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,125.22,101.49
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,157.52,113.95
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,192.76,136.6
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,228.46,161.79
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,266.38,189.75
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,303.77,217.95
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,342.87,247.37
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,376.98,272.23
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,422.74,305.56
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,466.28,337.07
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,514.26,371.46
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,554.23,399.74
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,592.42,425.97
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,626.64,449.26
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,656.75,469.32
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,685.24,488.01
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,712.07,505.29
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,733.63,518.73
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,753.05,530.65
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,785.68,552.85
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,818.05,574.61
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,851.4,596.31
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,885.11,618.02
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,883.83,617.05
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,879.53,614.68
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,864.05,605.06
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,847.35,594.74
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,834.97,589.18
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,820.52,582.2
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,797.76,569.14
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,773.3,554.97
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,746.15,538.57
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,717.53,521.09
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,671.24,493.58
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,637.08,473.55
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,600.1,450.99
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,562.46,427.38
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,518.25,398.03
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,473.99,367.89
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,422.6,331.69
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,371.86,294.8
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,318.59,254.49
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,266.72,213.8
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,209.86,167.52
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,154.98,121.54
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,106.47,79.23
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,54.91,22.98
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,21.07,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
