Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,4,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,1,5,15,25.0,6.0,1.0,15.85,7.0,5.72,0.0
2018,8,1,5,30,50.0,12.0,1.0,16.4,14.0,11.44,0.0
2018,8,1,5,45,111.5,29.5,0.95,16.95,42.0,24.31,13.19
2018,8,1,6,0,173.0,47.0,0.9,17.5,70.0,37.96,26.96
2018,8,1,6,15,229.5,65.5,0.9,18.1,110.0,51.94,39.68
2018,8,1,6,30,286.0,84.0,0.9,18.7,150.0,62.36,49.06
2018,8,1,6,45,333.0,99.5,0.85,19.35,194.5,72.22,57.66
2018,8,1,7,0,380.0,115.0,0.8,20.0,239.0,81.58,65.56
2018,8,1,7,15,416.0,130.0,0.8,20.8,286.5,90.04,72.44
2018,8,1,7,30,452.0,145.0,0.8,21.6,334.0,98.0,78.72
2018,8,1,7,45,480.0,157.5,0.75,22.45,381.5,132.37,88.35
2018,8,1,8,0,508.0,170.0,0.7,23.3,429.0,171.8,111.65
2018,8,1,8,15,528.5,181.5,0.7,23.95,474.0,212.53,140.55
2018,8,1,8,30,549.0,193.0,0.7,24.6,519.0,255.58,173.51
2018,8,1,8,45,563.5,202.5,0.7,25.3,559.5,297.82,206.92
2018,8,1,9,0,578.0,212.0,0.7,26.0,600.0,341.52,241.44
2018,8,1,9,15,624.5,205.5,0.7,26.45,648.0,384.18,274.52
2018,8,1,9,30,671.0,199.0,0.7,26.9,696.0,431.6,310.72
2018,8,1,9,45,723.5,183.0,0.75,27.4,742.5,478.04,345.95
2018,8,1,10,0,776.0,167.0,0.8,27.9,789.0,532.35,386.0
2018,8,1,10,15,758.5,183.0,0.8,28.05,809.5,571.26,414.42
2018,8,1,10,30,741.0,199.0,0.8,28.2,830.0,611.52,442.81
2018,8,1,10,45,712.5,221.5,0.8,28.35,841.5,647.97,467.55
2018,8,1,11,0,684.0,244.0,0.8,28.5,853.0,681.24,489.44
2018,8,1,11,15,669.5,257.5,0.85,28.5,862.5,713.55,511.33
2018,8,1,11,30,655.0,271.0,0.9,28.5,872.0,743.69,531.42
2018,8,1,11,45,632.0,287.5,0.9,28.45,871.5,767.61,546.56
2018,8,1,12,0,609.0,304.0,0.9,28.4,871.0,788.85,559.79
2018,8,1,12,15,637.0,288.0,0.95,28.4,881.5,821.24,581.97
2018,8,1,12,30,665.0,272.0,1.0,28.4,892.0,852.88,603.44
2018,8,1,12,45,700.0,249.0,1.0,28.45,898.0,882.94,623.24
2018,8,1,13,0,735.0,226.0,1.0,28.5,904.0,911.34,641.0
2018,8,1,13,15,710.0,236.0,1.0,28.25,883.0,914.76,643.72
2018,8,1,13,30,685.0,246.0,1.0,28.0,862.0,915.16,644.99
2018,8,1,13,45,650.5,259.0,1.0,27.75,833.0,906.54,640.02
2018,8,1,14,0,616.0,272.0,1.0,27.5,804.0,894.96,633.33
2018,8,1,14,15,604.0,268.5,1.0,27.2,776.0,885.97,629.23
2018,8,1,14,30,592.0,265.0,1.0,26.9,748.0,871.7,621.89
2018,8,1,14,45,575.5,261.0,1.0,26.55,714.5,853.08,611.82
2018,8,1,15,0,559.0,257.0,1.0,26.2,681.0,832.42,600.46
2018,8,1,15,15,543.5,248.5,1.0,26.2,643.0,805.94,584.62
2018,8,1,15,30,528.0,240.0,1.0,26.2,605.0,777.72,567.59
2018,8,1,15,45,514.0,228.5,1.05,25.35,565.0,745.98,550.62
2018,8,1,16,0,500.0,217.0,1.1,24.5,525.0,712.8,532.27
2018,8,1,16,15,486.0,204.0,1.1,23.95,483.5,676.67,510.34
2018,8,1,16,30,472.0,191.0,1.1,23.4,442.0,639.48,487.21
2018,8,1,16,45,451.0,176.0,1.1,22.85,397.0,593.41,457.14
2018,8,1,17,0,430.0,161.0,1.1,22.3,352.0,547.09,426.11
2018,8,1,17,15,405.5,144.5,1.1,21.65,306.5,496.4,390.99
2018,8,1,17,30,381.0,128.0,1.1,21.0,261.0,446.21,355.0
2018,8,1,17,45,351.0,109.5,1.1,20.3,217.0,390.65,313.47
2018,8,1,18,0,321.0,91.0,1.1,19.6,173.0,336.49,271.29
2018,8,1,18,15,274.0,73.5,1.1,19.0,132.5,275.25,221.37
2018,8,1,18,30,227.0,56.0,1.1,18.4,92.0,217.56,172.54
2018,8,1,18,45,167.0,38.5,1.05,17.8,60.0,157.26,119.12
2018,8,1,19,0,107.0,21.0,1.0,17.2,28.0,92.05,36.29
2018,8,1,19,15,56.0,11.0,1.0,16.9,14.5,33.31,0.0
2018,8,1,19,30,5.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,1.0,16.25,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,15,21.5,5.5,1.0,15.05,6.5,5.24,0.0
2018,8,2,5,30,43.0,11.0,1.0,15.5,13.0,10.48,0.0
2018,8,2,5,45,100.5,28.5,0.95,15.9,40.0,23.51,12.31
2018,8,2,6,0,158.0,46.0,0.9,16.3,67.0,37.18,26.38
2018,8,2,6,15,211.5,65.5,0.9,16.85,106.0,51.89,39.82
2018,8,2,6,30,265.0,85.0,0.9,17.4,145.0,66.11,52.58
2018,8,2,6,45,308.0,102.5,0.9,17.95,189.0,78.43,63.39
2018,8,2,7,0,351.0,120.0,0.9,18.5,233.0,85.36,69.24
2018,8,2,7,15,387.0,135.5,0.9,19.2,280.0,94.08,76.4
2018,8,2,7,30,423.0,151.0,0.9,19.9,327.0,102.3,82.95
2018,8,2,7,45,450.5,165.0,0.9,20.6,374.0,135.04,92.48
2018,8,2,8,0,478.0,179.0,0.9,21.3,421.0,174.07,115.84
2018,8,2,8,15,500.5,190.5,0.9,21.85,466.5,213.65,143.98
2018,8,2,8,30,523.0,202.0,0.9,22.4,512.0,255.76,176.37
2018,8,2,8,45,540.0,213.5,0.9,22.95,555.0,298.93,210.72
2018,8,2,9,0,557.0,225.0,0.9,23.5,598.0,343.88,246.49
2018,8,2,9,15,593.0,224.0,0.9,24.0,643.0,387.5,280.64
2018,8,2,9,30,629.0,223.0,0.9,24.5,688.0,433.09,315.81
2018,8,2,9,45,667.0,215.0,0.9,25.0,729.5,477.44,349.53
2018,8,2,10,0,705.0,207.0,0.9,25.5,771.0,524.84,384.68
2018,8,2,10,15,683.5,228.0,0.9,25.65,791.5,566.64,415.14
2018,8,2,10,30,662.0,249.0,0.9,25.8,812.0,605.9,442.87
2018,8,2,10,45,627.5,275.5,0.95,25.9,820.5,639.03,465.98
2018,8,2,11,0,593.0,302.0,1.0,26.0,829.0,670.34,487.23
2018,8,2,11,15,577.0,316.5,1.0,25.9,837.0,699.54,506.91
2018,8,2,11,30,561.0,331.0,1.0,25.8,845.0,726.72,524.9
2018,8,2,11,45,535.5,350.0,1.0,25.7,844.0,748.45,538.82
2018,8,2,12,0,510.0,369.0,1.0,25.6,843.0,767.7,550.97
2018,8,2,12,15,540.0,354.0,1.0,25.6,856.5,800.38,573.02
2018,8,2,12,30,570.0,339.0,1.0,25.6,870.0,832.63,594.48
2018,8,2,12,45,606.5,315.5,1.0,25.65,877.0,860.86,613.46
2018,8,2,13,0,643.0,292.0,1.0,25.7,884.0,889.97,632.91
2018,8,2,13,15,614.0,304.0,1.0,25.55,862.5,890.39,632.92
2018,8,2,13,30,585.0,316.0,1.0,25.4,841.0,888.01,631.54
2018,8,2,13,45,545.5,328.5,1.0,25.2,809.0,873.79,622.68
2018,8,2,14,0,506.0,341.0,1.0,25.0,777.0,857.06,612.34
2018,8,2,14,15,493.5,334.5,1.0,24.75,748.5,844.73,605.91
2018,8,2,14,30,481.0,328.0,1.0,24.5,720.0,830.28,598.07
2018,8,2,14,45,463.5,321.5,1.0,24.3,686.0,809.04,585.65
2018,8,2,15,0,446.0,315.0,1.0,24.1,652.0,786.03,572.09
2018,8,2,15,15,431.0,302.5,1.0,24.1,614.5,757.45,554.55
2018,8,2,15,30,416.0,290.0,1.0,24.1,577.0,715.08,527.95
2018,8,2,15,45,403.5,275.5,1.05,23.4,539.0,683.8,510.37
2018,8,2,16,0,391.0,261.0,1.1,22.7,501.0,651.48,491.51
2018,8,2,16,15,381.0,243.0,1.1,22.25,461.0,616.31,469.46
2018,8,2,16,30,371.0,225.0,1.1,21.8,421.0,580.24,446.33
2018,8,2,16,45,354.5,204.5,1.1,21.3,377.0,535.07,416.1
2018,8,2,17,0,338.0,184.0,1.1,20.8,333.0,489.63,384.9
2018,8,2,17,15,318.5,162.5,1.1,20.25,289.0,440.6,350.08
2018,8,2,17,30,299.0,141.0,1.1,19.7,245.0,391.85,314.31
2018,8,2,17,45,275.5,120.0,1.1,19.15,203.5,341.53,275.91
2018,8,2,18,0,252.0,99.0,1.1,18.6,162.0,292.18,236.76
2018,8,2,18,15,214.5,78.5,1.1,18.1,123.5,236.38,190.68
2018,8,2,18,30,177.0,58.0,1.1,17.6,85.0,182.94,145.08
2018,8,2,18,45,128.0,39.0,1.1,17.15,55.0,128.46,96.41
2018,8,2,19,0,79.0,20.0,1.1,16.7,25.0,68.94,19.98
2018,8,2,19,15,39.5,10.0,1.1,16.5,12.5,25.55,0.0
2018,8,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.0,1.0,15.15,4.5,0.0,0.0
2018,8,3,5,30,26.0,8.0,1.0,15.6,9.0,7.63,0.0
2018,8,3,5,45,65.0,23.5,1.0,16.05,30.5,19.59,8.96
2018,8,3,6,0,104.0,39.0,1.0,16.5,52.0,31.83,21.71
2018,8,3,6,15,146.5,61.5,0.9,17.3,89.0,48.86,37.09
2018,8,3,6,30,189.0,84.0,0.8,18.1,126.0,65.24,51.66
2018,8,3,6,45,228.0,106.0,0.75,18.9,170.0,80.64,65.05
2018,8,3,7,0,267.0,128.0,0.7,19.7,214.0,95.44,77.54
2018,8,3,7,15,301.5,148.5,0.7,20.4,261.0,108.63,88.39
2018,8,3,7,30,336.0,169.0,0.7,21.1,308.0,121.25,98.49
2018,8,3,7,45,365.0,185.5,0.65,21.85,354.5,151.33,107.56
2018,8,3,8,0,394.0,202.0,0.6,22.6,401.0,188.27,129.56
2018,8,3,8,15,416.5,217.0,0.6,23.25,446.0,219.56,150.79
2018,8,3,8,30,439.0,232.0,0.6,23.9,491.0,260.2,181.17
2018,8,3,8,45,456.5,244.5,0.6,24.55,532.5,300.21,211.99
2018,8,3,9,0,474.0,257.0,0.6,25.2,574.0,342.1,244.27
2018,8,3,9,15,524.0,251.5,0.6,25.9,622.0,383.26,275.14
2018,8,3,9,30,574.0,246.0,0.6,26.6,670.0,428.99,309.08
2018,8,3,9,45,632.0,229.5,0.6,27.3,717.0,472.39,340.97
2018,8,3,10,0,690.0,213.0,0.6,28.0,764.0,521.07,376.02
2018,8,3,10,15,668.5,232.5,0.6,28.25,782.5,561.05,404.49
2018,8,3,10,30,647.0,252.0,0.6,28.5,801.0,598.48,430.3
2018,8,3,10,45,612.0,279.0,0.6,28.8,809.5,631.19,451.84
2018,8,3,11,0,577.0,306.0,0.6,29.1,818.0,662.04,471.42
2018,8,3,11,15,561.5,320.0,0.6,29.1,825.5,690.64,490.02
2018,8,3,11,30,546.0,334.0,0.6,29.1,833.0,717.29,507.0
2018,8,3,11,45,516.5,355.0,0.65,29.1,830.5,737.24,519.8
2018,8,3,12,0,487.0,376.0,0.7,29.1,828.0,754.54,530.8
2018,8,3,12,15,495.0,371.5,0.7,29.1,831.5,777.71,545.82
2018,8,3,12,30,503.0,367.0,0.7,29.1,835.0,799.76,559.96
2018,8,3,12,45,505.5,362.5,0.75,29.05,830.0,815.57,570.96
2018,8,3,13,0,508.0,358.0,0.8,29.0,825.0,829.67,580.99
2018,8,3,13,15,493.0,360.0,0.8,28.8,807.5,832.02,582.86
2018,8,3,13,30,478.0,362.0,0.8,28.6,790.0,832.14,583.52
2018,8,3,13,45,457.0,363.0,0.85,28.45,764.5,823.39,579.25
2018,8,3,14,0,436.0,364.0,0.9,28.3,739.0,812.5,573.71
2018,8,3,14,15,431.5,353.5,0.9,28.0,714.5,803.84,569.84
2018,8,3,14,30,427.0,343.0,0.9,27.7,690.0,793.19,564.71
2018,8,3,14,45,421.5,330.0,0.9,27.45,660.5,777.05,556.03
2018,8,3,15,0,416.0,317.0,0.9,27.2,631.0,747.16,538.73
2018,8,3,15,15,401.0,304.5,0.9,27.2,594.0,718.72,521.36
2018,8,3,15,30,386.0,292.0,0.9,27.2,557.0,689.04,503.0
2018,8,3,15,45,381.0,273.0,0.95,26.45,520.5,659.96,487.19
2018,8,3,16,0,376.0,254.0,1.0,25.7,484.0,629.48,470.01
2018,8,3,16,15,375.0,232.5,1.0,25.2,446.0,598.21,451.14
2018,8,3,16,30,374.0,211.0,1.0,24.7,408.0,565.46,430.83
2018,8,3,16,45,361.5,192.5,1.0,24.25,367.5,525.64,404.59
2018,8,3,17,0,349.0,174.0,1.0,23.8,327.0,485.35,377.36
2018,8,3,17,15,328.5,154.0,1.0,23.2,283.5,436.88,343.33
2018,8,3,17,30,308.0,134.0,1.0,22.6,240.0,388.78,308.46
2018,8,3,17,45,282.5,113.5,1.05,22.05,198.5,337.23,269.63
2018,8,3,18,0,257.0,93.0,1.1,21.5,157.0,286.77,230.03
2018,8,3,18,15,212.5,73.0,1.1,21.0,117.5,227.07,181.15
2018,8,3,18,30,168.0,53.0,1.1,20.5,78.0,170.26,133.22
2018,8,3,18,45,116.5,34.5,1.1,19.95,49.0,115.1,84.47
2018,8,3,19,0,65.0,16.0,1.1,19.4,20.0,55.29,8.48
2018,8,3,19,15,32.5,8.0,1.05,19.15,10.0,20.74,0.0
2018,8,3,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,5,15,14.5,4.0,0.95,16.55,4.5,0.0,0.0
2018,8,4,5,30,29.0,8.0,0.9,16.9,9.0,7.63,0.0
2018,8,4,5,45,73.0,23.5,0.9,17.25,31.5,19.58,8.49
2018,8,4,6,0,117.0,39.0,0.9,17.6,54.0,31.83,21.55
2018,8,4,6,15,163.0,61.5,0.9,18.3,92.0,48.88,36.92
2018,8,4,6,30,209.0,84.0,0.9,19.0,130.0,65.28,51.48
2018,8,4,6,45,250.0,104.5,0.85,19.7,174.0,79.67,64.0
2018,8,4,7,0,291.0,125.0,0.8,20.4,218.0,93.52,75.7
2018,8,4,7,15,329.5,143.5,0.8,21.1,266.0,105.48,85.5
2018,8,4,7,30,368.0,162.0,0.8,21.8,314.0,116.93,94.64
2018,8,4,7,45,401.5,176.5,0.8,22.45,362.0,138.74,96.85
2018,8,4,8,0,435.0,191.0,0.8,23.1,410.0,176.27,118.69
2018,8,4,8,15,466.0,202.5,0.8,23.6,458.0,214.98,145.33
2018,8,4,8,30,497.0,214.0,0.8,24.1,506.0,257.11,176.84
2018,8,4,8,45,525.5,220.0,0.8,24.55,550.5,297.77,208.49
2018,8,4,9,0,554.0,226.0,0.8,25.0,595.0,341.3,242.65
2018,8,4,9,15,587.0,227.5,0.8,25.4,640.0,385.64,277.19
2018,8,4,9,30,620.0,229.0,0.8,25.8,685.0,432.03,312.78
2018,8,4,9,45,655.0,222.5,0.85,26.2,725.5,475.77,346.2
2018,8,4,10,0,690.0,216.0,0.9,26.6,766.0,522.34,381.01
2018,8,4,10,15,648.5,247.5,0.9,26.6,779.5,561.63,409.69
2018,8,4,10,30,607.0,279.0,0.9,26.6,793.0,596.71,434.45
2018,8,4,10,45,546.5,321.0,0.9,26.6,793.0,625.85,454.0
2018,8,4,11,0,486.0,363.0,0.9,26.6,793.0,648.4,468.45
2018,8,4,11,15,477.5,375.0,0.9,26.45,804.0,677.43,488.13
2018,8,4,11,30,469.0,387.0,0.9,26.3,815.0,705.17,506.58
2018,8,4,11,45,454.0,398.5,0.95,26.15,816.0,726.08,520.81
2018,8,4,12,0,439.0,410.0,1.0,26.0,817.0,745.23,533.84
2018,8,4,12,15,465.0,395.5,1.0,26.05,827.0,773.65,553.0
2018,8,4,12,30,491.0,381.0,1.0,26.1,837.0,801.68,571.69
2018,8,4,12,45,523.0,360.0,1.0,26.15,842.5,828.16,589.54
2018,8,4,13,0,555.0,339.0,1.0,26.2,848.0,853.52,606.64
2018,8,4,13,15,525.0,350.0,1.05,25.9,825.5,851.32,606.05
2018,8,4,13,30,495.0,361.0,1.1,25.6,803.0,846.54,604.15
2018,8,4,13,45,454.5,372.5,1.1,25.25,771.0,829.87,593.87
2018,8,4,14,0,414.0,384.0,1.1,24.9,739.0,802.36,576.83
2018,8,4,14,15,413.0,370.5,1.1,24.55,715.0,793.35,573.05
2018,8,4,14,30,412.0,357.0,1.1,24.2,691.0,782.48,567.87
2018,8,4,14,45,411.0,341.5,1.1,23.85,662.5,767.61,560.16
2018,8,4,15,0,410.0,326.0,1.1,23.5,634.0,750.92,551.28
2018,8,4,15,15,395.0,313.0,1.1,23.5,597.0,722.13,533.18
2018,8,4,15,30,380.0,300.0,1.1,23.5,560.0,692.12,514.22
2018,8,4,15,45,412.5,267.0,1.1,23.0,532.5,681.23,510.69
2018,8,4,16,0,445.0,234.0,1.1,22.5,505.0,680.77,513.82
2018,8,4,16,15,498.5,198.0,1.1,22.3,478.0,678.55,515.82
2018,8,4,16,30,552.0,162.0,1.1,22.1,451.0,670.85,514.0
2018,8,4,16,45,574.5,138.5,1.1,21.9,413.0,652.61,503.66
2018,8,4,17,0,597.0,115.0,1.1,21.7,375.0,626.21,487.39
2018,8,4,17,15,567.0,105.5,1.1,21.3,327.0,573.0,450.42
2018,8,4,17,30,537.0,96.0,1.1,20.9,279.0,520.24,412.67
2018,8,4,17,45,496.0,84.5,1.1,20.45,232.0,458.65,366.67
2018,8,4,18,0,455.0,73.0,1.1,20.0,185.0,399.07,320.18
2018,8,4,18,15,380.5,61.5,1.05,19.45,140.0,320.45,256.45
2018,8,4,18,30,306.0,50.0,1.0,18.9,95.0,251.31,197.99
2018,8,4,18,45,208.5,35.0,1.0,18.3,60.5,172.81,128.21
2018,8,4,19,0,111.0,20.0,1.0,17.7,26.0,89.88,4.18
2018,8,4,19,15,55.5,10.0,1.0,17.25,13.0,31.81,0.0
2018,8,4,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,10.5,3.5,0.95,13.8,4.0,0.0,0.0
2018,8,5,5,30,21.0,7.0,0.9,14.3,8.0,6.67,0.0
2018,8,5,5,45,62.0,23.0,0.85,14.75,30.0,19.17,7.84
2018,8,5,6,0,103.0,39.0,0.8,15.2,52.0,31.81,21.71
2018,8,5,6,15,149.5,62.0,0.75,15.95,90.0,49.21,37.55
2018,8,5,6,30,196.0,85.0,0.7,16.7,128.0,65.95,52.54
2018,8,5,6,45,239.0,106.5,0.7,17.45,172.5,81.02,65.74
2018,8,5,7,0,282.0,128.0,0.7,18.2,217.0,95.52,78.09
2018,8,5,7,15,317.0,148.0,0.65,18.95,264.5,108.42,88.72
2018,8,5,7,30,352.0,168.0,0.6,19.7,312.0,120.76,98.61
2018,8,5,7,45,381.5,182.5,0.6,20.45,357.5,147.86,105.78
2018,8,5,8,0,411.0,197.0,0.6,21.2,403.0,177.29,121.31
2018,8,5,8,15,434.0,211.0,0.6,21.75,448.0,215.49,147.88
2018,8,5,8,30,457.0,225.0,0.6,22.3,493.0,256.32,178.56
2018,8,5,8,45,475.0,237.5,0.6,22.9,535.5,297.33,210.46
2018,8,5,9,0,493.0,250.0,0.6,23.5,578.0,340.28,243.92
2018,8,5,9,15,524.5,253.5,0.6,23.95,621.5,382.77,276.65
2018,8,5,9,30,556.0,257.0,0.6,24.4,665.0,428.15,311.05
2018,8,5,9,45,589.0,253.5,0.65,24.9,704.5,471.3,343.56
2018,8,5,10,0,622.0,250.0,0.7,25.4,744.0,515.74,376.44
2018,8,5,10,15,585.5,277.0,0.7,25.6,756.0,552.12,402.6
2018,8,5,10,30,549.0,304.0,0.7,25.8,768.0,583.74,424.58
2018,8,5,10,45,440.0,338.5,0.7,26.0,716.5,572.36,416.06
2018,8,5,11,0,331.0,373.0,0.7,26.2,665.0,554.32,402.55
2018,8,5,11,15,367.5,385.0,0.75,26.2,715.0,608.78,440.73
2018,8,5,11,30,404.0,397.0,0.8,26.2,765.0,665.57,479.23
2018,8,5,11,45,340.5,418.0,0.8,26.25,730.0,654.25,470.0
2018,8,5,12,0,277.0,439.0,0.8,26.3,695.0,638.58,458.37
2018,8,5,12,15,348.0,420.5,0.8,26.4,742.5,695.59,497.86
2018,8,5,12,30,419.0,402.0,0.8,26.5,790.0,757.94,539.36
2018,8,5,12,45,485.0,371.5,0.8,26.6,817.5,804.5,570.29
2018,8,5,13,0,551.0,341.0,0.8,26.7,845.0,851.08,601.08
2018,8,5,13,15,524.5,349.5,0.8,26.5,823.5,849.68,599.87
2018,8,5,13,30,498.0,358.0,0.8,26.3,802.0,845.75,597.72
2018,8,5,13,45,458.0,369.5,0.8,26.1,770.5,829.62,587.59
2018,8,5,14,0,418.0,381.0,0.8,25.9,739.0,802.55,570.78
2018,8,5,14,15,407.0,372.5,0.8,25.75,711.5,789.21,563.55
2018,8,5,14,30,396.0,364.0,0.8,25.6,684.0,774.16,555.05
2018,8,5,14,45,382.0,353.0,0.8,25.4,651.0,751.95,542.01
2018,8,5,15,0,368.0,342.0,0.8,25.2,618.0,728.29,528.03
2018,8,5,15,15,353.5,328.0,0.8,25.2,581.5,699.55,510.24
2018,8,5,15,30,339.0,314.0,0.8,25.2,545.0,669.7,491.6
2018,8,5,15,45,333.0,293.5,0.8,24.75,508.0,639.15,473.46
2018,8,5,16,0,327.0,273.0,0.8,24.3,471.0,607.34,454.18
2018,8,5,16,15,330.5,248.5,0.8,23.9,434.5,577.86,436.4
2018,8,5,16,30,334.0,224.0,0.8,23.5,398.0,546.72,417.06
2018,8,5,16,45,328.5,201.0,0.85,23.15,358.0,508.51,392.27
2018,8,5,17,0,323.0,178.0,0.9,22.8,318.0,469.32,366.07
2018,8,5,17,15,308.5,156.0,0.85,22.25,276.0,423.84,333.82
2018,8,5,17,30,294.0,134.0,0.8,21.7,234.0,378.27,300.51
2018,8,5,17,45,275.0,113.0,0.8,21.2,194.0,331.07,264.77
2018,8,5,18,0,256.0,92.0,0.8,20.7,154.0,284.43,228.01
2018,8,5,18,15,210.0,71.5,0.8,20.1,114.5,223.4,178.08
2018,8,5,18,30,164.0,51.0,0.8,19.5,75.0,165.31,129.08
2018,8,5,18,45,111.5,33.5,0.8,18.95,47.0,111.88,80.7
2018,8,5,19,0,59.0,16.0,0.8,18.4,19.0,52.23,0.0
2018,8,5,19,15,29.5,8.0,0.8,18.05,9.5,19.4,0.0
2018,8,5,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.95,15.45,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.9,16.1,8.0,6.67,0.0
2018,8,6,5,45,72.5,23.0,0.8,16.75,30.5,19.16,7.15
2018,8,6,6,0,120.0,39.0,0.7,17.4,53.0,31.81,21.43
2018,8,6,6,15,172.0,60.0,0.7,18.35,91.5,47.78,35.9
2018,8,6,6,30,224.0,81.0,0.7,19.3,130.0,63.18,49.56
2018,8,6,6,45,270.0,100.5,0.65,20.25,174.5,76.97,61.5
2018,8,6,7,0,316.0,120.0,0.6,21.2,219.0,90.25,72.64
2018,8,6,7,15,353.5,136.5,0.6,22.05,266.0,100.99,81.35
2018,8,6,7,30,391.0,153.0,0.6,22.9,313.0,104.23,83.53
2018,8,6,7,45,421.5,167.0,0.6,23.75,360.0,130.4,90.14
2018,8,6,8,0,452.0,181.0,0.6,24.6,407.0,168.16,111.24
2018,8,6,8,15,474.5,193.5,0.6,25.25,451.5,207.14,137.83
2018,8,6,8,30,497.0,206.0,0.6,25.9,496.0,248.69,168.77
2018,8,6,8,45,513.5,216.5,0.6,26.6,537.0,289.71,200.54
2018,8,6,9,0,530.0,227.0,0.6,27.3,578.0,332.46,233.74
2018,8,6,9,15,537.5,241.0,0.6,27.65,616.0,376.42,267.9
2018,8,6,9,30,545.0,255.0,0.6,28.0,654.0,421.04,301.76
2018,8,6,9,45,545.5,268.5,0.65,28.35,684.5,462.68,333.02
2018,8,6,10,0,546.0,282.0,0.7,28.7,715.0,504.07,363.29
2018,8,6,10,15,535.5,299.0,0.7,28.85,737.0,542.04,390.29
2018,8,6,10,30,525.0,316.0,0.7,29.0,759.0,578.67,415.61
2018,8,6,10,45,504.5,337.0,0.7,29.15,772.0,611.02,437.26
2018,8,6,11,0,484.0,358.0,0.7,29.3,785.0,641.26,456.96
2018,8,6,11,15,477.0,368.5,0.75,29.3,795.5,670.02,476.4
2018,8,6,11,30,470.0,379.0,0.8,29.3,806.0,697.57,494.81
2018,8,6,11,45,456.5,390.0,0.8,29.3,808.0,719.24,508.52
2018,8,6,12,0,443.0,401.0,0.8,29.3,810.0,739.22,521.03
2018,8,6,12,15,476.0,382.0,0.8,29.4,822.0,769.32,540.99
2018,8,6,12,30,509.0,363.0,0.8,29.5,834.0,799.2,560.56
2018,8,6,12,45,550.5,336.0,0.85,29.65,842.0,828.36,580.52
2018,8,6,13,0,592.0,309.0,0.9,29.8,850.0,856.45,599.79
2018,8,6,13,15,560.5,322.5,0.9,29.55,828.0,855.74,599.24
2018,8,6,13,30,529.0,336.0,0.9,29.3,806.0,852.37,597.39
2018,8,6,13,45,486.5,349.5,0.9,29.1,774.0,836.1,587.21
2018,8,6,14,0,444.0,363.0,0.9,28.9,742.0,817.41,575.61
2018,8,6,14,15,434.5,355.0,0.9,28.65,715.5,806.52,570.19
2018,8,6,14,30,425.0,347.0,0.9,28.4,689.0,793.66,563.44
2018,8,6,14,45,413.0,336.0,0.9,28.1,657.0,762.49,545.31
2018,8,6,15,0,401.0,325.0,0.9,27.8,625.0,740.27,532.79
2018,8,6,15,15,386.0,312.0,0.9,27.8,588.0,711.6,515.2
2018,8,6,15,30,371.0,299.0,0.9,27.8,551.0,681.75,496.73
2018,8,6,15,45,383.0,274.0,0.9,27.25,519.0,661.52,486.47
2018,8,6,16,0,395.0,249.0,0.9,26.7,487.0,639.05,474.44
2018,8,6,16,15,434.0,215.5,0.9,26.35,457.5,641.14,479.18
2018,8,6,16,30,473.0,182.0,0.9,26.0,428.0,626.33,472.29
2018,8,6,16,45,496.0,157.0,0.9,25.7,391.5,603.96,459.5
2018,8,6,17,0,519.0,132.0,0.9,25.4,355.0,578.09,443.89
2018,8,6,17,15,504.0,116.5,0.85,24.85,310.0,532.2,412.51
2018,8,6,17,30,489.0,101.0,0.8,24.3,265.0,485.88,379.87
2018,8,6,17,45,468.5,86.0,0.8,23.8,221.5,436.33,343.57
2018,8,6,18,0,448.0,71.0,0.8,23.3,178.0,390.43,308.13
2018,8,6,18,15,378.5,58.5,0.8,22.55,134.0,313.95,247.25
2018,8,6,18,30,309.0,46.0,0.8,21.8,90.0,246.45,190.97
2018,8,6,18,45,212.5,32.5,0.8,21.05,57.0,171.0,122.56
2018,8,6,19,0,116.0,19.0,0.8,20.3,24.0,88.82,0.0
2018,8,6,19,15,58.0,9.5,0.8,19.95,12.0,32.08,0.0
2018,8,6,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,5,15,26.0,5.5,1.05,16.55,6.0,0.0,0.0
2018,8,7,5,30,52.0,11.0,1.0,17.3,12.0,10.48,0.0
2018,8,7,5,45,137.0,26.0,0.9,18.0,39.5,20.51,7.22
2018,8,7,6,0,222.0,41.0,0.8,18.7,67.0,31.81,21.22
2018,8,7,6,15,293.0,56.0,0.75,19.45,108.0,42.62,31.25
2018,8,7,6,30,364.0,71.0,0.7,20.2,149.0,52.95,40.53
2018,8,7,6,45,415.5,84.0,0.65,20.95,195.5,61.26,47.8
2018,8,7,7,0,467.0,97.0,0.6,21.7,242.0,69.16,54.47
2018,8,7,7,15,507.0,107.0,0.55,22.45,290.5,74.44,58.71
2018,8,7,7,30,547.0,117.0,0.5,23.2,339.0,79.12,62.31
2018,8,7,7,45,576.0,126.0,0.5,23.9,387.5,104.74,66.81
2018,8,7,8,0,605.0,135.0,0.5,24.6,436.0,145.76,88.1
2018,8,7,8,15,627.5,143.5,0.5,25.15,483.0,188.87,117.47
2018,8,7,8,30,650.0,152.0,0.5,25.7,530.0,234.58,152.24
2018,8,7,8,45,666.5,159.5,0.5,26.2,574.0,280.48,188.9
2018,8,7,9,0,683.0,167.0,0.5,26.7,618.0,328.07,227.07
2018,8,7,9,15,667.0,186.5,0.5,26.9,650.0,375.69,265.61
2018,8,7,9,30,651.0,206.0,0.5,27.1,682.0,421.58,301.71
2018,8,7,9,45,621.5,233.5,0.55,27.35,705.5,466.29,336.0
2018,8,7,10,0,592.0,261.0,0.6,27.6,729.0,508.71,367.4
2018,8,7,10,15,603.0,265.5,0.6,27.7,758.0,548.84,396.37
2018,8,7,10,30,614.0,270.0,0.6,27.8,787.0,590.13,425.41
2018,8,7,10,45,622.0,274.5,0.6,27.95,810.0,629.71,452.51
2018,8,7,11,0,630.0,279.0,0.6,28.1,833.0,669.05,478.84
2018,8,7,11,15,636.0,281.0,0.65,28.1,849.0,704.39,502.99
2018,8,7,11,30,642.0,283.0,0.7,28.1,865.0,738.96,526.35
2018,8,7,11,45,646.5,283.0,0.7,28.15,874.0,769.65,546.15
2018,8,7,12,0,651.0,283.0,0.7,28.2,883.0,799.09,564.93
2018,8,7,12,15,640.0,290.0,0.7,28.1,880.0,820.49,578.43
2018,8,7,12,30,629.0,297.0,0.7,28.0,877.0,839.64,590.49
2018,8,7,12,45,612.0,305.5,0.75,27.95,866.5,852.51,599.2
2018,8,7,13,0,595.0,314.0,0.8,27.9,856.0,863.24,606.63
2018,8,7,13,15,594.5,309.0,0.8,27.75,843.5,873.01,613.53
2018,8,7,13,30,594.0,304.0,0.8,27.6,831.0,880.51,619.08
2018,8,7,13,45,591.5,298.0,0.8,27.5,812.0,882.77,621.34
2018,8,7,14,0,589.0,292.0,0.8,27.4,793.0,882.63,622.26
2018,8,7,14,15,584.5,283.5,0.85,27.15,767.0,875.58,620.22
2018,8,7,14,30,580.0,275.0,0.9,26.9,741.0,866.12,616.77
2018,8,7,14,45,573.5,265.5,0.9,26.7,709.5,851.33,609.08
2018,8,7,15,0,567.0,256.0,0.9,26.5,678.0,834.27,600.02
2018,8,7,15,15,551.0,247.5,0.9,26.5,639.5,807.28,583.91
2018,8,7,15,30,535.0,239.0,0.9,26.5,601.0,778.52,566.64
2018,8,7,15,45,521.5,226.5,0.9,25.8,560.0,746.01,548.4
2018,8,7,16,0,508.0,214.0,0.9,25.1,519.0,711.99,528.83
2018,8,7,16,15,492.0,199.5,0.9,24.65,475.0,672.24,504.46
2018,8,7,16,30,476.0,185.0,0.9,24.2,431.0,631.47,478.88
2018,8,7,16,45,451.0,170.5,0.9,23.75,384.5,582.68,446.82
2018,8,7,17,0,426.0,156.0,0.9,23.3,338.0,533.91,413.91
2018,8,7,17,15,391.0,140.5,0.9,22.65,290.5,476.91,374.0
2018,8,7,17,30,356.0,125.0,0.9,22.0,243.0,421.25,333.65
2018,8,7,17,45,313.0,106.5,0.9,21.4,197.5,346.88,277.4
2018,8,7,18,0,270.0,88.0,0.9,20.8,152.0,287.12,230.2
2018,8,7,18,15,216.5,67.5,0.9,20.2,111.0,221.19,176.16
2018,8,7,18,30,163.0,47.0,0.9,19.6,70.0,158.72,123.38
2018,8,7,18,45,105.5,29.5,0.9,19.0,42.0,102.64,71.62
2018,8,7,19,0,48.0,12.0,0.9,18.4,14.0,40.12,0.0
2018,8,7,19,15,24.0,6.0,0.9,18.1,7.0,15.19,0.0
2018,8,7,19,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,1.05,16.7,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,1.0,17.2,5.0,4.77,0.0
2018,8,8,5,45,54.0,18.5,0.95,17.65,23.5,15.56,3.43
2018,8,8,6,0,89.0,32.0,0.9,18.1,42.0,26.39,16.63
2018,8,8,6,15,128.5,54.0,0.8,18.9,77.0,43.27,31.86
2018,8,8,6,30,168.0,76.0,0.7,19.7,112.0,59.49,46.26
2018,8,8,6,45,204.5,100.0,0.6,20.5,155.0,76.47,61.0
2018,8,8,7,0,241.0,124.0,0.5,21.3,198.0,92.76,74.74
2018,8,8,7,15,273.0,145.5,0.45,21.9,244.0,106.71,86.2
2018,8,8,7,30,305.0,167.0,0.4,22.5,290.0,120.06,96.87
2018,8,8,7,45,333.0,185.5,0.4,23.1,336.5,144.68,104.41
2018,8,8,8,0,361.0,204.0,0.4,23.7,383.0,181.15,125.36
2018,8,8,8,15,385.0,220.5,0.35,24.25,428.5,218.89,150.69
2018,8,8,8,30,409.0,237.0,0.3,24.8,474.0,259.31,179.94
2018,8,8,8,45,429.5,250.0,0.3,25.35,516.5,292.47,204.99
2018,8,8,9,0,450.0,263.0,0.3,25.9,559.0,334.32,236.79
2018,8,8,9,15,466.0,274.0,0.3,26.35,597.5,375.19,267.75
2018,8,8,9,30,482.0,285.0,0.3,26.8,636.0,417.59,299.25
2018,8,8,9,45,495.0,294.5,0.3,27.25,670.5,458.86,329.29
2018,8,8,10,0,508.0,304.0,0.3,27.7,705.0,501.09,359.22
2018,8,8,10,15,516.0,312.0,0.3,28.05,732.5,540.23,386.43
2018,8,8,10,30,524.0,320.0,0.3,28.4,760.0,579.57,413.09
2018,8,8,10,45,529.0,326.5,0.3,28.75,781.0,615.85,437.08
2018,8,8,11,0,534.0,333.0,0.3,29.1,802.0,651.81,460.31
2018,8,8,11,15,537.0,337.5,0.3,29.3,816.5,684.19,481.03
2018,8,8,11,30,540.0,342.0,0.3,29.5,831.0,715.8,500.91
2018,8,8,11,45,540.5,345.5,0.35,29.65,838.5,743.7,518.97
2018,8,8,12,0,541.0,349.0,0.4,29.8,846.0,770.4,536.15
2018,8,8,12,15,544.5,347.5,0.4,29.85,848.0,793.69,550.65
2018,8,8,12,30,548.0,346.0,0.4,29.9,850.0,815.55,564.19
2018,8,8,12,45,550.5,341.5,0.45,30.0,845.0,832.07,575.21
2018,8,8,13,0,553.0,337.0,0.5,30.1,840.0,846.73,585.18
2018,8,8,13,15,547.5,334.5,0.5,30.0,826.0,854.01,590.09
2018,8,8,13,30,542.0,332.0,0.5,29.9,812.0,859.06,593.79
2018,8,8,13,45,533.0,328.5,0.55,29.85,791.0,857.58,594.34
2018,8,8,14,0,524.0,325.0,0.6,29.8,770.0,853.83,593.62
2018,8,8,14,15,514.5,318.0,0.6,29.6,743.0,843.78,588.66
2018,8,8,14,30,505.0,311.0,0.6,29.4,716.0,831.55,582.47
2018,8,8,14,45,492.5,302.5,0.65,29.2,683.0,812.82,573.05
2018,8,8,15,0,480.0,294.0,0.7,29.0,650.0,792.13,562.37
2018,8,8,15,15,464.5,282.5,0.7,29.0,612.0,763.65,545.45
2018,8,8,15,30,449.0,271.0,0.7,29.0,574.0,733.59,527.44
2018,8,8,15,45,432.5,257.0,0.7,28.35,533.0,698.51,507.32
2018,8,8,16,0,416.0,243.0,0.7,27.7,492.0,649.43,477.74
2018,8,8,16,15,397.0,226.5,0.75,27.1,448.0,607.5,452.57
2018,8,8,16,30,378.0,210.0,0.8,26.5,404.0,565.11,426.21
2018,8,8,16,45,353.5,191.5,0.8,25.95,358.0,515.63,393.45
2018,8,8,17,0,329.0,173.0,0.8,25.4,312.0,466.47,359.97
2018,8,8,17,15,298.0,152.5,0.8,24.55,266.0,410.54,320.69
2018,8,8,17,30,267.0,132.0,0.8,23.7,220.0,355.82,280.86
2018,8,8,17,45,231.0,109.5,0.8,22.85,176.0,296.55,235.85
2018,8,8,18,0,195.0,87.0,0.8,22.0,132.0,239.14,190.55
2018,8,8,18,15,153.5,64.0,0.8,21.35,94.0,179.68,141.81
2018,8,8,18,30,112.0,41.0,0.8,20.7,56.0,122.07,93.38
2018,8,8,18,45,71.5,25.0,0.85,20.1,33.0,78.22,52.08
2018,8,8,19,0,31.0,9.0,0.9,19.5,10.0,22.11,0.0
2018,8,8,19,15,15.5,4.5,0.85,19.2,5.0,4.29,0.0
2018,8,8,19,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.15,17.45,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.1,18.0,5.0,4.77,0.0
2018,8,9,5,45,55.5,18.0,1.05,18.5,23.0,15.15,2.32
2018,8,9,6,0,92.0,31.0,1.0,19.0,41.0,25.6,15.82
2018,8,9,6,15,132.5,53.0,0.9,19.85,76.0,42.53,31.05
2018,8,9,6,30,173.0,75.0,0.8,20.7,111.0,58.78,45.42
2018,8,9,6,45,210.0,98.0,0.7,21.6,154.0,75.1,59.54
2018,8,9,7,0,247.0,121.0,0.6,22.5,197.0,90.77,72.71
2018,8,9,7,15,279.0,143.0,0.55,23.25,243.5,105.12,84.44
2018,8,9,7,30,311.0,165.0,0.5,24.0,290.0,118.84,95.34
2018,8,9,7,45,338.5,184.0,0.45,24.7,336.5,142.83,102.66
2018,8,9,8,0,366.0,203.0,0.4,25.4,383.0,179.83,123.49
2018,8,9,8,15,390.0,219.0,0.4,26.05,428.5,217.46,148.45
2018,8,9,8,30,414.0,235.0,0.4,26.7,474.0,257.75,177.45
2018,8,9,8,45,434.0,248.0,0.4,27.35,516.5,290.99,202.4
2018,8,9,9,0,454.0,261.0,0.4,28.0,559.0,332.91,234.04
2018,8,9,9,15,471.5,272.0,0.4,28.45,598.5,374.49,265.37
2018,8,9,9,30,489.0,283.0,0.4,28.9,638.0,417.75,297.35
2018,8,9,9,45,504.5,291.0,0.4,29.35,673.0,459.27,327.46
2018,8,9,10,0,520.0,299.0,0.4,29.8,708.0,501.95,357.62
2018,8,9,10,15,529.0,305.5,0.4,30.05,735.5,540.93,384.82
2018,8,9,10,30,538.0,312.0,0.4,30.3,763.0,580.14,411.54
2018,8,9,10,45,544.5,317.5,0.4,30.55,784.5,617.06,436.11
2018,8,9,11,0,551.0,323.0,0.4,30.8,806.0,653.72,459.96
2018,8,9,11,15,555.5,326.5,0.45,30.85,821.0,686.84,482.11
2018,8,9,11,30,560.0,330.0,0.5,30.9,836.0,719.23,503.55
2018,8,9,11,45,563.0,331.5,0.5,30.95,844.0,747.81,521.63
2018,8,9,12,0,566.0,333.0,0.5,31.0,852.0,775.23,538.8
2018,8,9,12,15,580.0,325.0,0.55,31.0,857.5,801.75,556.5
2018,8,9,12,30,594.0,317.0,0.6,31.0,863.0,827.07,573.42
2018,8,9,12,45,610.5,304.0,0.6,31.0,861.5,848.06,586.96
2018,8,9,13,0,627.0,291.0,0.6,31.0,860.0,868.47,600.15
2018,8,9,13,15,624.5,287.5,0.65,30.85,846.5,878.54,607.8
2018,8,9,13,30,622.0,284.0,0.7,30.7,833.0,886.18,614.18
2018,8,9,13,45,618.5,278.0,0.7,30.6,813.0,887.96,616.11
2018,8,9,14,0,615.0,272.0,0.7,30.5,793.0,887.17,616.62
2018,8,9,14,15,611.0,264.0,0.7,30.25,767.0,881.35,614.58
2018,8,9,14,30,607.0,256.0,0.7,30.0,741.0,872.94,611.08
2018,8,9,14,45,601.5,246.5,0.7,29.8,709.5,859.06,604.17
2018,8,9,15,0,596.0,237.0,0.7,29.6,678.0,839.05,593.61
2018,8,9,15,15,580.0,229.0,0.7,29.6,639.0,812.11,577.94
2018,8,9,15,30,564.0,221.0,0.7,29.6,600.0,783.34,561.06
2018,8,9,15,45,553.0,209.0,0.75,28.95,559.5,752.94,545.29
2018,8,9,16,0,542.0,197.0,0.8,28.3,519.0,720.86,528.01
2018,8,9,16,15,531.5,182.0,0.75,27.85,476.0,684.23,505.73
2018,8,9,16,30,521.0,167.0,0.7,27.4,433.0,646.19,482.11
2018,8,9,16,45,500.5,153.5,0.7,26.95,387.5,600.7,453.16
2018,8,9,17,0,480.0,140.0,0.7,26.5,342.0,554.84,423.14
2018,8,9,17,15,449.5,126.0,0.7,25.9,295.5,500.97,386.42
2018,8,9,17,30,419.0,112.0,0.7,25.3,249.0,448.01,348.98
2018,8,9,17,45,380.0,96.0,0.7,24.7,203.5,388.24,304.73
2018,8,9,18,0,341.0,80.0,0.7,24.1,158.0,330.7,260.22
2018,8,9,18,15,282.5,63.0,0.7,23.35,117.0,263.3,206.08
2018,8,9,18,30,224.0,46.0,0.7,22.6,76.0,200.6,153.52
2018,8,9,18,45,149.5,30.0,0.7,21.9,46.5,135.57,90.27
2018,8,9,19,0,75.0,14.0,0.7,21.2,17.0,45.89,0.0
2018,8,9,19,15,37.5,7.0,0.7,20.8,8.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,10,5,15,28.5,4.5,1.0,17.4,5.0,0.0,0.0
2018,8,10,5,30,57.0,9.0,0.9,18.1,10.0,8.58,0.0
2018,8,10,5,45,159.5,23.0,0.85,18.75,38.0,18.19,2.68
2018,8,10,6,0,262.0,37.0,0.8,19.4,66.0,28.79,18.36
2018,8,10,6,15,341.0,49.5,0.75,20.25,107.5,37.75,26.87
2018,8,10,6,30,420.0,62.0,0.7,21.1,149.0,47.27,35.43
2018,8,10,6,45,475.5,71.5,0.65,21.95,196.0,52.48,40.02
2018,8,10,7,0,531.0,81.0,0.6,22.8,243.0,57.39,44.14
2018,8,10,7,15,571.0,89.5,0.6,23.7,292.5,61.12,47.1
2018,8,10,7,30,611.0,98.0,0.6,24.6,342.0,64.59,49.72
2018,8,10,7,45,639.5,105.0,0.6,25.45,391.0,85.53,52.2
2018,8,10,8,0,668.0,112.0,0.6,26.3,440.0,128.23,72.41
2018,8,10,8,15,690.5,117.5,0.6,27.0,487.0,172.28,101.48
2018,8,10,8,30,713.0,123.0,0.6,27.7,534.0,218.86,136.68
2018,8,10,8,45,729.0,128.5,0.6,28.45,578.0,266.29,174.57
2018,8,10,9,0,745.0,134.0,0.6,29.2,622.0,315.25,213.95
2018,8,10,9,15,758.0,138.5,0.6,29.55,662.0,368.71,256.46
2018,8,10,9,30,771.0,143.0,0.6,29.9,702.0,417.62,294.79
2018,8,10,9,45,781.0,146.0,0.6,30.25,736.0,464.6,330.77
2018,8,10,10,0,791.0,149.0,0.6,30.6,770.0,511.74,365.74
2018,8,10,10,15,794.5,154.5,0.6,30.8,798.5,557.5,398.85
2018,8,10,10,30,798.0,160.0,0.6,31.0,827.0,602.47,430.41
2018,8,10,10,45,798.0,165.0,0.65,31.15,847.5,643.88,459.35
2018,8,10,11,0,798.0,170.0,0.7,31.3,868.0,683.9,486.72
2018,8,10,11,15,799.5,173.0,0.7,31.25,883.0,721.68,511.92
2018,8,10,11,30,801.0,176.0,0.7,31.2,898.0,757.88,535.62
2018,8,10,11,45,800.0,178.0,0.75,31.2,904.5,789.52,556.4
2018,8,10,12,0,799.0,180.0,0.8,31.2,911.0,819.14,575.22
2018,8,10,12,15,796.5,181.5,0.8,31.05,911.0,844.9,591.22
2018,8,10,12,30,794.0,183.0,0.8,30.9,911.0,868.31,605.79
2018,8,10,12,45,788.0,184.5,0.8,30.8,902.5,886.18,616.87
2018,8,10,13,0,782.0,186.0,0.8,30.7,894.0,901.36,626.43
2018,8,10,13,15,781.0,183.0,0.85,30.5,880.5,913.97,635.67
2018,8,10,13,30,780.0,180.0,0.9,30.3,867.0,923.83,643.38
2018,8,10,13,45,777.5,176.0,0.9,30.1,846.5,928.45,647.17
2018,8,10,14,0,775.0,172.0,0.9,29.9,826.0,930.18,649.38
2018,8,10,14,15,774.0,165.0,0.9,29.6,800.0,927.31,649.2
2018,8,10,14,30,773.0,158.0,0.9,29.3,774.0,921.46,647.36
2018,8,10,14,45,772.0,150.0,0.9,28.95,742.5,911.59,643.3
2018,8,10,15,0,771.0,142.0,0.9,28.6,711.0,898.76,637.53
2018,8,10,15,15,756.5,139.0,0.9,28.6,671.5,875.96,624.71
2018,8,10,15,30,742.0,136.0,0.9,28.6,632.0,855.63,613.57
2018,8,10,15,45,734.5,128.0,0.9,27.8,591.0,828.93,600.2
2018,8,10,16,0,727.0,120.0,0.9,27.0,550.0,799.88,585.18
2018,8,10,16,15,717.0,112.0,0.95,26.5,506.5,766.51,567.04
2018,8,10,16,30,707.0,104.0,1.0,26.0,463.0,731.24,547.22
2018,8,10,16,45,683.0,97.5,1.0,25.5,414.5,684.95,518.68
2018,8,10,17,0,659.0,91.0,1.0,25.0,366.0,638.07,489.02
2018,8,10,17,15,622.0,84.5,1.0,24.4,316.5,581.38,451.45
2018,8,10,17,30,585.0,78.0,1.0,23.8,267.0,525.64,412.14
2018,8,10,17,45,533.0,70.0,1.0,23.2,219.0,459.53,363.03
2018,8,10,18,0,481.0,62.0,1.0,22.6,171.0,396.26,313.75
2018,8,10,18,15,402.5,51.5,0.95,22.0,127.0,318.31,250.51
2018,8,10,18,30,324.0,41.0,0.9,21.4,83.0,246.54,189.51
2018,8,10,18,45,215.0,28.0,0.9,20.85,51.0,162.27,105.55
2018,8,10,19,0,106.0,15.0,0.9,20.3,19.0,60.02,0.0
2018,8,10,19,15,53.0,7.5,0.9,20.0,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
