Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,7.63,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,18.22,1.21
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,29.64,19.07
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,38.97,28.06
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,47.92,36.21
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,54.86,42.39
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,60.11,46.9
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,62.91,49.1
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,65.52,51.04
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,84.49,52.95
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,127.07,72.85
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,171.29,102.22
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,218.0,137.93
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,265.8,176.77
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,315.05,217.16
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,363.68,257.03
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,412.64,296.19
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,459.72,332.93
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,506.2,368.02
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,550.89,400.98
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,594.82,432.43
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,636.04,461.69
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,675.85,489.33
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,713.32,514.67
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,749.25,538.51
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,780.04,558.46
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,808.77,576.83
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,835.81,594.32
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,860.84,609.94
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,880.91,622.33
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,898.54,633.31
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,908.58,640.05
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,915.83,645.26
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,916.05,646.13
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,913.44,645.46
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,907.86,643.34
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,899.5,639.64
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,885.01,633.01
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,867.91,624.8
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,843.46,610.63
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,816.84,595.1
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,784.86,577.21
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,751.04,557.88
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,711.22,533.92
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,670.22,508.42
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,613.9,471.76
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,563.58,438.09
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,506.45,397.68
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,450.7,356.89
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,387.34,308.68
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,327.09,260.85
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,257.29,203.46
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,193.26,148.51
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,122.43,75.35
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,34.49,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,4.77,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,16.31,0.0
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,27.91,17.59
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,42.93,31.54
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,57.46,44.59
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,70.76,56.29
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,79.09,63.37
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,88.1,70.82
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,96.61,77.63
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,114.88,81.35
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,153.3,100.78
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,193.49,127.25
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,236.31,158.84
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,278.87,191.88
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,323.25,226.63
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,366.98,260.52
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,412.52,295.33
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,457.02,328.85
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,504.24,363.52
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,547.17,395.06
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,588.85,424.91
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,626.62,450.84
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,662.29,474.68
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,695.41,496.66
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,726.84,517.14
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,752.86,534.41
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,776.68,550.13
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,807.04,570.04
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,836.41,589.05
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,861.83,605.69
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,885.49,621.23
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,891.32,626.1
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,894.28,629.48
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,887.36,625.72
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,877.6,620.35
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,866.61,615.11
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,855.48,609.77
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,836.65,599.68
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,815.72,588.29
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,787.87,571.59
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,758.33,553.71
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,726.74,536.62
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,693.6,518.07
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,656.68,495.47
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,618.52,471.51
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,571.15,439.84
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,523.66,407.3
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,466.41,366.86
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,410.47,325.91
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,349.74,279.47
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,281.11,225.09
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,212.81,168.65
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,148.88,113.89
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,89.58,50.57
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,23.06,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,3.81,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,15.5,0.0
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,27.11,16.94
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,42.89,31.68
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,58.12,45.43
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,72.11,57.81
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,85.58,69.4
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,97.16,79.08
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,101.73,82.56
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,119.06,86.48
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,156.99,106.03
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,195.23,131.01
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,236.35,161.23
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,277.85,193.46
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,321.42,227.66
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,364.57,261.82
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,408.92,296.26
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,451.81,328.84
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,495.23,360.91
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,536.62,391.07
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,576.86,419.72
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,614.32,445.7
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,651.23,470.74
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,685.98,494.72
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,719.95,517.85
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,749.7,537.37
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,778.16,555.83
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,808.32,575.84
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,837.5,595.04
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,866.73,614.22
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,894.27,631.59
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,901.24,636.24
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,905.33,639.52
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,900.5,638.46
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,892.82,635.45
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,885.02,632.11
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,874.58,627.15
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,859.78,619.43
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,842.56,610.23
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,815.87,594.31
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,783.04,574.47
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,752.78,558.52
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,720.67,540.85
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,683.58,518.18
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,645.1,494.06
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,596.34,461.72
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,547.57,428.48
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,486.47,384.91
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,427.32,341.21
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,359.38,288.79
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,295.16,237.17
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,223.76,177.9
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,146.65,112.24
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,85.88,43.85
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,20.74,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,3.81,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,15.47,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,27.09,16.76
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,43.23,31.95
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,58.81,46.06
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,71.72,57.54
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,84.16,68.28
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,94.47,76.91
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,97.56,79.15
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,112.41,81.79
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,150.0,100.07
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,188.75,125.2
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,230.55,156.07
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,272.52,188.89
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,316.88,224.09
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,359.84,258.06
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,405.89,293.92
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,450.26,328.02
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,497.34,363.3
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,541.58,395.95
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,585.43,427.41
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,625.53,455.46
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,664.54,482.08
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,700.13,506.07
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,734.32,528.69
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,765.15,549.47
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,794.13,568.86
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,822.7,587.6
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,849.62,604.67
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,874.36,619.97
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,893.24,631.65
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,901.94,637.51
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,912.64,644.88
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,912.52,645.49
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,909.53,644.59
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,902.72,641.72
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,893.17,637.3
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,876.14,628.28
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,856.63,617.81
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,831.32,603.17
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,803.88,587.17
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,771.23,568.86
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,736.85,549.16
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,696.65,524.57
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,655.26,498.53
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,600.44,462.98
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,551.36,430.22
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,489.47,386.38
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,429.49,342.3
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,366.43,293.79
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,306.83,245.87
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,234.12,185.55
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,167.61,127.67
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,99.2,43.92
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,22.34,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,4.77,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,15.85,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,27.07,16.53
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,41.75,30.55
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,55.95,43.44
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,69.49,55.45
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,86.96,70.53
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,92.49,75.0
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,102.14,82.85
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,104.32,76.32
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,137.58,90.85
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,175.36,114.78
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,217.1,145.11
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,258.29,179.29
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,296.51,211.1
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,337.03,243.1
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,378.77,275.45
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,431.51,314.41
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,501.0,365.28
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,546.65,398.81
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,592.46,431.69
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,636.07,462.87
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,679.17,493.04
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,718.4,519.63
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,756.33,544.84
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,788.79,564.92
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,820.99,584.7
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,849.29,602.26
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,875.3,618.38
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,896.54,631.58
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,915.13,643.24
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,928.3,652.82
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,938.51,660.81
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,943.32,664.62
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,945.05,666.74
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,941.35,665.81
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,934.6,663.21
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,930.78,662.6
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,916.35,655.42
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,894.01,642.99
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,869.11,629.01
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,839.62,613.24
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,807.93,595.87
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,770.27,573.94
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,731.01,550.55
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,686.66,523.1
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,638.39,492.13
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,579.68,452.82
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,522.19,411.87
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,452.55,359.44
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,386.35,307.04
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,303.92,239.41
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,228.74,173.26
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,132.49,46.65
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,34.88,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,4.77,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,15.53,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,26.64,16.01
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,38.08,27.4
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,49.03,37.45
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,60.78,47.9
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,76.57,61.56
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,80.06,64.34
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,87.81,70.65
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,95.75,69.3
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,132.71,84.01
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,168.11,103.17
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,212.89,134.09
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,259.28,170.76
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,314.51,215.05
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,364.14,255.61
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,415.26,296.5
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,465.29,335.56
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,516.05,373.92
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,567.86,412.43
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,615.31,446.99
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,659.68,477.91
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,702.9,507.22
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,743.24,534.46
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,781.84,559.21
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,816.48,581.3
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,848.95,602.01
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,877.02,619.02
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,902.51,634.44
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,923.54,647.01
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,941.69,657.92
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,954.44,665.78
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,964.08,671.93
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,969.18,675.5
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,971.11,677.34
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,966.68,675.78
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,959.16,672.56
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,945.66,667.03
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,937.13,664.71
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,914.65,652.29
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,889.54,638.41
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,855.47,620.1
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,819.46,600.36
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,778.01,576.33
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,731.88,548.66
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,677.12,514.43
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,622.63,479.36
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,557.08,434.29
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,493.39,388.36
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,414.98,329.04
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,340.43,270.06
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,258.46,202.78
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,184.53,137.89
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,103.21,20.59
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,20.77,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,2.86,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,13.48,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,24.19,13.74
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,38.47,27.58
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,52.15,39.96
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,63.25,49.78
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,73.81,58.8
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,81.95,65.52
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,89.65,71.67
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,99.76,79.66
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,139.77,89.16
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,181.46,114.67
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,226.14,146.7
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,270.7,180.95
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,317.71,217.68
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,363.58,253.4
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,412.6,290.91
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,460.54,326.95
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,510.99,363.8
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,561.12,399.85
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,606.82,431.99
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,650.52,461.45
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,693.19,489.38
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,731.94,514.6
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,769.15,538.33
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,802.3,558.95
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,833.43,577.41
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,862.6,595.62
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,889.67,612.59
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,912.5,626.1
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,932.76,638.14
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,944.57,645.63
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,953.34,651.54
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,955.67,654.73
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,954.89,656.29
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,949.12,654.24
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,940.35,650.57
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,929.68,645.77
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,911.24,636.34
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,885.54,622.19
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,857.44,606.6
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,821.66,587.36
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,784.18,566.79
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,738.41,540.03
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,691.83,512.18
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,636.32,477.06
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,576.7,437.72
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,514.08,395.5
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,453.56,352.79
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,380.97,298.77
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,312.58,245.38
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,236.0,183.1
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,166.34,121.9
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,91.85,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,18.07,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.86,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,14.77,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,21.8,11.45
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,36.92,25.97
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,51.43,38.99
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,62.94,49.13
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,73.9,58.46
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,81.69,64.84
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,89.06,70.67
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,97.28,77.06
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,137.36,86.88
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,179.24,112.06
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,224.07,143.95
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,268.91,178.35
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,316.25,215.36
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,362.73,251.95
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,410.43,288.71
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,457.27,323.93
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,504.61,358.4
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,549.4,390.84
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,593.81,422.18
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,635.67,450.45
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,676.51,477.28
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,713.83,501.5
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,749.7,524.3
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,780.87,543.84
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,810.1,561.91
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,837.95,580.09
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,863.93,597.06
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,886.38,610.69
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,906.54,622.65
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,914.48,627.74
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,919.5,631.37
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,917.41,631.9
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,912.41,630.88
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,903.84,627.09
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,892.54,621.78
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,873.31,611.82
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,851.61,600.27
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,824.09,584.45
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,794.47,567.23
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,751.0,542.21
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,711.04,518.95
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,660.1,488.09
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,609.23,456.35
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,551.23,418.0
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,494.35,379.2
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,430.47,334.32
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,357.48,280.92
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,289.45,228.76
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,224.86,177.11
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,159.75,123.36
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,97.08,68.7
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,50.78,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,8.17,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,10.01,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,16.02,6.74
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,31.84,21.68
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,47.01,35.33
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,65.18,51.35
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,82.58,66.34
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,99.23,80.34
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,115.15,93.37
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,129.6,104.86
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,165.45,117.95
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,202.15,141.36
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,241.62,169.28
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,280.65,198.05
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,321.91,228.83
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,356.03,253.84
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,401.24,287.04
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,445.23,319.07
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,493.6,353.87
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,536.64,384.97
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,578.97,414.74
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,617.12,440.29
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,653.87,464.18
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,687.98,486.28
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,720.62,506.96
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,747.89,523.8
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,773.17,539.16
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,795.83,554.19
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,816.61,568.0
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,831.69,577.37
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,844.05,585.13
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,849.12,589.65
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,851.76,592.81
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,846.42,590.18
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,838.7,586.22
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,826.19,579.83
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,811.48,572.13
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,790.77,561.45
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,768.16,549.48
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,738.84,531.81
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,708.03,513.06
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,670.67,491.2
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,619.71,459.94
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,576.22,432.61
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,532.39,404.23
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,480.96,369.75
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,430.06,334.48
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,372.07,292.54
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,315.6,250.15
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,254.61,202.41
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,195.7,154.59
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,137.78,106.05
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,81.53,56.08
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,40.93,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,4.75,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,9.05,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,15.2,5.89
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,30.67,20.67
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,45.52,34.08
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,63.75,50.23
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,81.21,65.38
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,98.24,79.82
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,114.53,93.28
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,127.99,104.08
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,163.69,117.63
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,200.71,141.23
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,240.62,169.45
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,280.22,198.93
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,322.18,230.65
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,356.93,256.45
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,401.49,289.29
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,444.77,321.08
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,492.18,355.31
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,533.86,385.1
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,575.4,413.96
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,613.93,440.01
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,651.67,464.86
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,685.14,486.53
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,717.34,506.96
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,744.39,524.54
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,769.66,540.84
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,800.64,560.73
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,832.27,580.71
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,863.07,600.38
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,892.28,618.76
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,897.33,622.83
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,899.35,625.25
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,891.04,620.37
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,879.75,613.84
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,864.31,605.57
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,843.98,594.37
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,816.73,578.76
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,787.71,561.95
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,758.22,544.49
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,727.1,525.79
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,682.88,500.33
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,638.1,473.81
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,571.28,430.54
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,518.39,395.62
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,460.52,355.94
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,403.82,315.79
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,342.38,270.89
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,282.48,225.39
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,220.66,176.5
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,160.64,127.34
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,111.03,85.17
2018,8,20,18,30,56.0,20.0,0.6,18.6,25.0,62.08,40.88
2018,8,20,18,45,30.5,11.0,0.6,18.0,13.5,24.11,0.0
2018,8,20,19,0,5.0,2.0,0.6,17.4,2.0,1.91,0.0
2018,8,20,19,15,2.5,1.0,0.55,17.1,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
