Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,5.72,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,15.93,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,26.15,15.65
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,31.02,21.35
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,35.8,25.94
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,38.68,28.62
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,45.55,34.65
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,46.43,35.27
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,47.37,35.87
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,73.45,39.02
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,123.81,63.49
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,174.75,98.69
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,233.71,145.01
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,286.73,188.94
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,340.29,233.43
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,391.77,275.34
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,442.87,315.56
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,491.64,353.43
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,539.47,389.33
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,585.0,422.43
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,628.92,453.36
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,669.36,481.42
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,707.66,507.35
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,741.82,530.0
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,773.36,549.21
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,800.55,566.69
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,824.78,582.41
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,844.38,594.32
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,860.76,604.34
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,871.28,612.19
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,878.41,618.18
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,880.2,620.09
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,878.61,620.13
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,870.06,616.27
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,858.27,610.58
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,840.3,601.11
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,819.41,589.89
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,791.57,573.83
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,767.6,560.25
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,729.46,538.24
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,689.69,514.73
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,638.89,484.38
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,587.72,452.22
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,524.57,407.89
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,467.6,365.25
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,387.94,303.07
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,313.61,241.22
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,210.63,141.69
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,87.36,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,5.72,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,17.16,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,24.37,13.83
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,29.81,20.1
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,35.08,25.08
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,38.0,27.78
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,44.82,33.73
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,46.57,35.12
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,48.3,36.41
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,72.39,39.08
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,122.8,62.82
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,174.09,97.75
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,227.08,139.13
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,285.07,186.53
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,337.55,230.0
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,389.32,272.74
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,440.86,314.28
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,489.55,352.39
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,537.21,388.53
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,582.76,422.1
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,626.69,453.52
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,666.36,481.31
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,703.82,506.94
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,737.22,530.21
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,767.94,550.38
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,794.89,567.19
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,818.91,582.16
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,838.2,594.22
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,854.3,604.4
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,864.71,611.53
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,871.75,616.77
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,873.48,618.9
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,871.86,619.16
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,863.75,616.62
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,852.42,612.22
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,834.53,602.82
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,813.76,591.64
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,791.93,579.33
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,761.51,561.29
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,722.74,538.86
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,682.33,514.78
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,632.52,483.12
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,582.28,449.91
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,518.84,404.21
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,461.82,360.75
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,382.07,298.55
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,307.71,236.39
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,199.92,127.23
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,77.12,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,17.63,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,25.52,14.64
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,30.87,21.23
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,36.08,26.26
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,38.93,28.96
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,45.83,35.05
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,47.11,36.03
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,48.42,36.98
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,69.69,38.67
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,119.27,61.49
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,169.86,95.98
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,228.41,142.04
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,280.32,185.61
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,332.42,229.68
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,372.68,266.32
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,403.37,293.66
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,434.86,319.61
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,456.98,337.13
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,495.23,365.75
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,534.4,394.42
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,607.71,448.26
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,690.23,507.38
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,726.2,532.01
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,760.16,554.35
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,787.06,571.29
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,811.07,586.39
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,830.37,598.64
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,846.49,608.96
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,857.16,616.06
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,864.46,621.22
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,866.18,623.9
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,864.49,624.61
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,854.43,619.75
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,841.23,613.08
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,818.66,600.39
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,793.39,585.99
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,765.25,569.15
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,740.83,554.7
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,702.64,532.13
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,662.98,508.04
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,580.64,452.66
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,499.14,394.07
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,432.63,344.31
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,368.68,294.0
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,309.83,245.44
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,254.25,196.15
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,161.11,93.34
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,55.48,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,17.63,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,25.7,14.37
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,31.47,21.72
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,37.08,27.18
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,39.86,29.84
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,42.61,32.29
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,48.49,37.36
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,50.15,38.61
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,68.47,39.24
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,117.04,60.8
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,166.92,94.46
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,218.85,135.33
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,276.37,183.2
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,328.49,227.29
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,379.53,269.95
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,430.5,311.33
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,479.88,350.83
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,528.39,388.43
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,573.6,423.02
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,617.26,455.61
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,658.45,485.29
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,697.58,512.81
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,731.98,536.67
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,763.77,557.43
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,792.06,575.42
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,817.49,591.54
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,837.48,604.21
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,854.26,614.95
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,864.67,622.0
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,871.65,627.1
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,873.57,629.16
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,872.08,629.27
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,863.77,625.46
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,852.18,619.74
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,834.77,610.27
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,814.46,598.99
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,786.09,582.15
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,761.46,567.76
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,721.88,544.14
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,680.72,518.93
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,628.91,485.89
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,576.87,450.95
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,511.65,402.91
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,453.16,357.24
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,369.45,290.41
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,291.84,223.44
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,180.89,90.35
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,64.29,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,15.73,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,21.94,10.86
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,27.07,17.6
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,35.06,25.03
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,38.44,28.18
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,41.77,31.09
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,43.26,32.29
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,44.75,33.42
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,62.01,34.2
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,112.43,55.61
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,170.28,94.49
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,223.13,135.1
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,275.5,178.03
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,328.54,221.92
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,380.42,264.37
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,432.16,305.53
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,481.35,343.99
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,529.48,380.4
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,575.03,413.82
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,618.88,445.01
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,659.18,473.2
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,697.25,499.18
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,731.25,522.53
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,762.54,542.81
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,789.41,559.45
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,813.25,574.21
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,831.9,586.67
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,847.25,597.27
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,857.13,603.97
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,863.59,608.74
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,865.54,610.9
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,864.1,611.17
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,855.74,607.53
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,844.12,602.05
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,825.54,592.28
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,804.03,580.73
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,775.67,564.25
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,744.95,546.14
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,712.55,527.99
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,672.52,504.14
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,621.69,472.62
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,570.57,439.09
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,506.57,392.74
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,444.24,345.05
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,367.3,284.23
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,291.79,218.94
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,174.4,64.64
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,56.2,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,14.77,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,22.11,10.56
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,26.77,17.37
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,34.28,24.37
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,37.25,27.17
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,40.21,29.78
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,41.37,30.69
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,42.57,31.55
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,57.88,32.08
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,115.73,58.22
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,167.34,91.49
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,220.45,132.08
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,273.36,175.38
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,326.67,219.46
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,378.42,261.78
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,429.73,302.56
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,479.09,341.1
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,527.28,377.52
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,572.69,410.75
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,616.42,441.74
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,657.24,470.13
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,695.84,496.3
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,729.74,518.94
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,760.93,538.51
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,787.98,555.81
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,811.97,571.3
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,830.75,582.81
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,846.22,592.41
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,856.62,599.36
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,863.6,604.42
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,864.58,606.9
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,862.15,607.51
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,853.34,603.75
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,841.28,598.14
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,823.08,588.76
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,801.96,577.6
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,773.19,560.9
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,742.09,542.57
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,708.33,523.74
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,667.01,499.22
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,615.91,468.54
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,564.59,435.4
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,499.38,388.51
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,435.99,340.1
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,358.13,277.51
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,281.96,209.95
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,164.85,30.8
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,50.92,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,14.77,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,22.28,10.03
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,27.36,17.78
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,32.33,22.63
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,39.2,28.85
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,42.94,32.13
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,44.37,33.26
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,45.82,34.32
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,58.4,34.26
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,108.45,53.54
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,161.46,88.83
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,213.24,129.15
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,263.97,169.57
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,322.51,216.44
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,373.12,257.86
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,422.8,297.57
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,460.79,328.14
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,497.26,356.02
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,529.98,380.01
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,561.69,402.23
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,602.3,430.58
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,642.85,458.19
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,672.64,477.73
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,700.03,495.43
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,750.27,529.48
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,798.51,559.28
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,803.63,562.59
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,808.85,566.75
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,790.96,556.23
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,772.32,545.58
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,756.98,537.5
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,738.71,527.32
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,754.66,540.08
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,762.81,546.88
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,732.76,529.89
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,697.84,509.92
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,622.41,460.24
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,543.26,406.11
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,469.28,355.79
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,385.74,296.61
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,404.89,314.11
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,404.79,316.06
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,398.21,311.14
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,383.14,298.19
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,307.74,237.26
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,237.81,174.13
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,133.45,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,34.52,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,14.77,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,23.44,9.9
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,30.27,20.03
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,36.84,26.34
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,40.87,30.09
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,44.78,33.52
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,49.21,37.24
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,53.38,40.61
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,66.16,43.06
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,113.01,62.68
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,158.19,90.69
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,206.52,126.5
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,255.01,166.03
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,303.42,205.99
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,350.02,244.78
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,394.23,280.72
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,433.21,311.74
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,467.32,337.93
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,508.59,368.1
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,550.0,397.55
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,590.06,425.93
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,630.28,453.91
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,663.94,477.09
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,696.49,499.27
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,736.39,527.51
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,773.26,552.01
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,772.36,551.18
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,765.97,547.34
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,757.2,542.18
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,744.89,534.7
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,748.87,539.16
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,749.98,541.49
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,723.41,526.15
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,694.44,509.19
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,607.85,450.62
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,515.6,386.79
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,478.83,362.68
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,441.1,336.84
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,503.06,386.66
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,549.15,423.56
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,472.75,368.14
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,395.13,310.93
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,295.36,233.86
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,191.96,151.17
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,144.74,111.61
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,100.29,70.75
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,53.83,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,9.73,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,8.1,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,14.11,3.22
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,25.08,15.83
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,36.2,26.12
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,56.09,43.88
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,73.04,58.77
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,86.38,70.22
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,96.47,78.63
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,95.35,77.26
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,128.18,84.2
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,171.09,114.54
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,212.07,146.84
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,249.42,171.82
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,298.47,208.05
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,350.06,248.96
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,407.51,294.13
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,454.05,332.23
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,499.64,368.72
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,542.8,402.05
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,584.4,433.31
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,622.18,461.3
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,657.88,487.22
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,689.71,509.97
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,719.01,530.64
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,744.41,548.4
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,767.03,564.17
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,785.13,576.14
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,800.18,586.25
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,809.63,593.08
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,815.85,598.02
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,816.45,600.25
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,813.83,600.58
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,804.92,596.42
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,792.94,590.4
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,774.27,579.99
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,758.77,571.81
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,729.88,553.89
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,698.82,534.41
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,659.86,510.69
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,619.54,485.27
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,568.81,450.43
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,521.93,415.97
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,454.12,363.65
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,389.21,310.97
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,262.5,207.21
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,150.02,107.33
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,64.61,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,6.67,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,10.15,0.22
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,18.57,10.36
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,28.39,19.54
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,33.65,24.51
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,41.8,31.91
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,30.16,21.49
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,18.55,11.03
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,24.13,15.97
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,29.71,19.69
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,43.69,31.36
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,57.69,42.89
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,53.04,38.81
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,48.39,34.79
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,51.2,36.98
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,54.01,39.14
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,82.99,62.68
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,111.48,85.43
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,111.84,85.46
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,112.23,85.62
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,105.13,79.86
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,97.94,74.04
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,98.9,74.8
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,99.87,75.56
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,96.62,72.98
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,93.36,70.41
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,98.07,74.25
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,102.8,78.1
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,98.1,74.42
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,93.37,70.75
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,176.49,139.57
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,253.05,201.43
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,358.03,284.65
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,454.21,358.79
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,415.25,329.09
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,376.03,299.88
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,269.95,217.27
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,176.8,142.1
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,225.19,183.92
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,259.43,213.21
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,206.14,169.02
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,145.7,118.54
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,86.91,68.73
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,25.05,15.56
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,17.61,9.02
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,10.19,1.91
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,8.46,0.0
2018,9,29,18,0,10.0,2.0,0.5,14.0,2.0,0.0,0.0
2018,9,29,18,15,5.0,1.0,0.45,13.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
