Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,30,6,15,9.0,7.5,0.4,13.7,8.0,7.15,0.0
2018,9,30,6,30,18.0,15.0,0.4,13.9,16.0,13.53,1.21
2018,9,30,6,45,68.0,27.0,0.35,14.1,37.0,22.45,13.58
2018,9,30,7,0,118.0,39.0,0.3,14.3,58.0,31.9,22.56
2018,9,30,7,15,120.5,54.0,0.3,14.55,79.5,43.25,32.96
2018,9,30,7,30,123.0,69.0,0.3,14.8,101.0,54.17,42.8
2018,9,30,7,45,139.5,102.0,0.3,15.05,145.5,82.46,67.69
2018,9,30,8,0,156.0,135.0,0.3,15.3,190.0,105.33,87.33
2018,9,30,8,15,173.0,153.5,0.3,15.7,222.5,118.77,98.44
2018,9,30,8,30,190.0,172.0,0.3,16.1,255.0,146.09,109.47
2018,9,30,8,45,399.0,151.0,0.3,16.5,348.0,155.53,105.57
2018,9,30,9,0,608.0,130.0,0.3,16.9,441.0,197.56,129.67
2018,9,30,9,15,632.0,136.0,0.35,17.4,481.5,242.17,165.99
2018,9,30,9,30,656.0,142.0,0.4,17.9,522.0,288.77,204.75
2018,9,30,9,45,457.0,196.0,0.4,18.4,468.0,305.93,225.8
2018,9,30,10,0,258.0,250.0,0.4,18.9,414.0,306.36,231.2
2018,9,30,10,15,215.0,250.5,0.4,19.3,391.0,305.0,231.54
2018,9,30,10,30,172.0,251.0,0.4,19.7,368.0,302.07,230.06
2018,9,30,10,45,169.5,288.5,0.4,20.1,407.0,343.26,260.7
2018,9,30,11,0,167.0,326.0,0.4,20.5,446.0,384.76,290.51
2018,9,30,11,15,164.0,337.0,0.45,20.7,456.5,403.18,303.83
2018,9,30,11,30,161.0,348.0,0.5,20.9,467.0,421.25,316.97
2018,9,30,11,45,178.5,345.0,0.5,21.1,477.5,439.47,330.25
2018,9,30,12,0,196.0,342.0,0.5,21.3,488.0,458.1,343.79
2018,9,30,12,15,279.0,312.0,0.5,21.4,519.0,501.56,376.44
2018,9,30,12,30,362.0,282.0,0.5,21.5,550.0,543.92,407.93
2018,9,30,12,45,579.5,207.0,0.5,21.55,628.0,653.51,487.98
2018,9,30,13,0,797.0,132.0,0.5,21.6,706.0,755.81,559.23
2018,9,30,13,15,622.0,190.0,0.5,21.55,631.0,695.43,516.04
2018,9,30,13,30,447.0,248.0,0.5,21.5,556.0,623.41,465.01
2018,9,30,13,45,490.0,223.0,0.5,21.4,549.0,638.63,478.51
2018,9,30,14,0,533.0,198.0,0.5,21.3,542.0,651.49,489.41
2018,9,30,14,15,552.5,184.5,0.5,21.15,525.0,655.44,493.74
2018,9,30,14,30,572.0,171.0,0.5,21.0,508.0,656.85,496.51
2018,9,30,14,45,657.5,135.5,0.5,20.85,498.5,688.76,521.59
2018,9,30,15,0,743.0,100.0,0.5,20.7,489.0,705.93,534.62
2018,9,30,15,15,708.0,98.0,0.5,20.7,443.0,671.57,512.11
2018,9,30,15,30,673.0,96.0,0.5,20.7,397.0,632.71,486.78
2018,9,30,15,45,633.5,90.5,0.45,20.1,349.0,585.37,455.03
2018,9,30,16,0,594.0,85.0,0.4,19.5,301.0,537.61,421.69
2018,9,30,16,15,537.0,79.0,0.4,19.1,252.5,477.54,378.09
2018,9,30,16,30,480.0,73.0,0.4,18.7,204.0,418.86,333.87
2018,9,30,16,45,411.5,63.5,0.35,18.25,159.5,351.14,280.47
2018,9,30,17,0,343.0,54.0,0.3,17.8,115.0,284.46,225.86
2018,9,30,17,15,255.0,41.0,0.3,17.35,78.0,211.3,163.99
2018,9,30,17,30,167.0,28.0,0.3,16.9,41.0,142.13,92.27
2018,9,30,17,45,90.5,15.0,0.3,16.4,21.5,54.92,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,15.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.4,13.15,1.5,1.43,0.0
2018,10,1,6,30,0.0,3.0,0.4,13.4,3.0,2.77,0.0
2018,10,1,6,45,0.0,5.0,0.35,13.65,5.0,4.62,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.9,7.0,6.48,0.09
2018,10,1,7,15,0.0,8.5,0.3,14.1,8.5,7.87,1.42
2018,10,1,7,30,0.0,10.0,0.3,14.3,10.0,9.26,2.71
2018,10,1,7,45,0.0,24.0,0.3,14.45,24.0,22.26,14.45
2018,10,1,8,0,0.0,38.0,0.3,14.6,38.0,35.28,26.07
2018,10,1,8,15,1.5,84.5,0.3,14.75,85.0,77.75,63.49
2018,10,1,8,30,3.0,131.0,0.3,14.9,132.0,116.84,92.41
2018,10,1,8,45,1.5,120.0,0.3,15.1,120.5,109.17,85.64
2018,10,1,9,0,0.0,109.0,0.3,15.3,109.0,100.3,78.14
2018,10,1,9,15,0.0,105.5,0.3,15.45,105.5,97.59,75.69
2018,10,1,9,30,0.0,102.0,0.3,15.6,102.0,94.68,73.09
2018,10,1,9,45,2.0,136.5,0.3,15.8,138.0,126.22,98.39
2018,10,1,10,0,4.0,171.0,0.3,16.0,174.0,157.89,123.24
2018,10,1,10,15,3.0,154.5,0.3,16.2,156.5,143.58,111.44
2018,10,1,10,30,2.0,138.0,0.3,16.4,139.0,128.72,99.44
2018,10,1,10,45,2.0,142.0,0.35,16.6,143.0,132.65,102.49
2018,10,1,11,0,2.0,146.0,0.4,16.8,147.0,136.59,105.47
2018,10,1,11,15,36.5,216.5,0.4,16.95,243.0,221.12,172.0
2018,10,1,11,30,71.0,287.0,0.4,17.1,339.0,309.31,238.9
2018,10,1,11,45,84.0,303.5,0.4,17.3,365.5,337.55,259.38
2018,10,1,12,0,97.0,320.0,0.4,17.5,392.0,366.83,280.95
2018,10,1,12,15,55.0,277.5,0.4,17.55,318.5,302.16,232.07
2018,10,1,12,30,13.0,235.0,0.4,17.6,245.0,230.16,177.11
2018,10,1,12,45,7.0,188.5,0.4,17.65,194.0,182.3,140.57
2018,10,1,13,0,1.0,142.0,0.4,17.7,143.0,133.88,102.72
2018,10,1,13,15,1.0,138.5,0.4,17.65,139.5,130.71,100.54
2018,10,1,13,30,1.0,135.0,0.4,17.6,136.0,127.52,98.16
2018,10,1,13,45,3.0,159.0,0.4,17.6,161.0,152.53,118.25
2018,10,1,14,0,5.0,183.0,0.4,17.6,186.0,178.21,138.64
2018,10,1,14,15,4.5,172.5,0.4,17.5,175.0,168.04,130.81
2018,10,1,14,30,4.0,162.0,0.4,17.4,164.0,157.82,123.09
2018,10,1,14,45,4.5,159.0,0.4,17.3,161.5,155.97,122.04
2018,10,1,15,0,5.0,156.0,0.4,17.2,159.0,154.28,121.09
2018,10,1,15,15,4.5,146.5,0.4,17.2,149.0,145.2,114.14
2018,10,1,15,30,4.0,137.0,0.4,17.2,139.0,136.21,107.24
2018,10,1,15,45,7.0,127.0,0.35,16.9,130.0,129.32,102.18
2018,10,1,16,0,10.0,117.0,0.3,16.6,121.0,122.48,97.03
2018,10,1,16,15,12.0,102.0,0.3,16.45,106.0,109.28,86.45
2018,10,1,16,30,14.0,87.0,0.3,16.3,91.0,95.95,75.51
2018,10,1,16,45,12.5,70.5,0.3,16.1,73.5,78.5,60.75
2018,10,1,17,0,11.0,54.0,0.3,15.9,56.0,60.93,45.56
2018,10,1,17,15,11.0,37.0,0.35,15.8,38.5,47.05,33.03
2018,10,1,17,30,11.0,20.0,0.4,15.7,21.0,26.1,11.46
2018,10,1,17,45,10.5,10.5,0.45,15.6,11.0,14.67,0.0
2018,10,1,18,0,10.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,10,1,18,15,5.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.5,14.6,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,0.5,14.7,3.0,2.77,0.0
2018,10,2,6,45,3.5,11.0,0.5,14.8,11.5,10.33,3.09
2018,10,2,7,0,7.0,19.0,0.5,14.9,20.0,17.86,10.1
2018,10,2,7,15,7.0,20.5,0.45,15.25,22.0,19.28,11.56
2018,10,2,7,30,7.0,22.0,0.4,15.6,24.0,20.7,12.92
2018,10,2,7,45,3.5,18.0,0.4,15.9,19.0,16.69,9.34
2018,10,2,8,0,0.0,14.0,0.4,16.2,14.0,12.98,5.98
2018,10,2,8,15,0.0,19.0,0.4,17.1,19.0,17.62,10.06
2018,10,2,8,30,0.0,24.0,0.4,18.0,24.0,22.27,13.21
2018,10,2,8,45,0.0,52.0,0.4,18.85,52.0,48.34,34.87
2018,10,2,9,0,0.0,80.0,0.4,19.7,80.0,74.49,56.06
2018,10,2,9,15,37.0,153.0,0.4,19.9,174.0,142.56,109.1
2018,10,2,9,30,74.0,226.0,0.4,20.1,268.0,213.93,163.35
2018,10,2,9,45,110.0,257.0,0.45,20.3,324.0,251.73,191.21
2018,10,2,10,0,146.0,288.0,0.5,20.5,380.0,298.44,226.06
2018,10,2,10,15,165.5,297.0,0.45,20.75,405.5,324.76,245.35
2018,10,2,10,30,185.0,306.0,0.4,21.0,431.0,352.61,265.75
2018,10,2,10,45,128.0,311.5,0.4,21.3,399.0,341.02,257.19
2018,10,2,11,0,71.0,317.0,0.4,21.6,367.0,325.17,245.21
2018,10,2,11,15,186.0,300.5,0.4,21.8,435.0,382.54,288.5
2018,10,2,11,30,301.0,284.0,0.4,22.0,503.0,448.74,337.25
2018,10,2,11,45,230.0,289.0,0.4,22.25,457.0,421.91,316.77
2018,10,2,12,0,159.0,294.0,0.4,22.5,411.0,387.06,290.94
2018,10,2,12,15,176.0,302.5,0.4,22.5,431.5,414.61,311.62
2018,10,2,12,30,193.0,311.0,0.4,22.5,452.0,442.73,332.02
2018,10,2,12,45,280.5,270.5,0.4,22.55,472.0,481.08,361.48
2018,10,2,13,0,368.0,230.0,0.4,22.6,492.0,522.99,393.14
2018,10,2,13,15,369.0,217.5,0.4,22.55,474.0,520.04,391.55
2018,10,2,13,30,370.0,205.0,0.4,22.5,456.0,515.35,389.25
2018,10,2,13,45,211.0,219.0,0.4,22.45,361.0,400.63,304.79
2018,10,2,14,0,52.0,233.0,0.4,22.4,266.0,274.36,209.0
2018,10,2,14,15,85.5,237.0,0.4,22.2,288.0,307.48,236.26
2018,10,2,14,30,119.0,241.0,0.4,22.0,310.0,351.58,270.29
2018,10,2,14,45,273.0,210.5,0.35,21.8,354.5,450.73,347.05
2018,10,2,15,0,427.0,180.0,0.3,21.6,399.0,546.3,418.2
2018,10,2,15,15,464.0,154.0,0.3,21.6,373.0,541.19,415.44
2018,10,2,15,30,501.0,128.0,0.3,21.6,347.0,532.23,411.05
2018,10,2,15,45,466.0,118.0,0.35,20.95,303.5,487.36,380.54
2018,10,2,16,0,431.0,108.0,0.4,20.3,260.0,442.47,349.28
2018,10,2,16,15,315.0,102.0,0.4,19.85,204.0,349.59,278.55
2018,10,2,16,30,199.0,96.0,0.4,19.4,148.0,251.45,201.42
2018,10,2,16,45,171.0,77.0,0.4,18.95,115.0,207.6,166.14
2018,10,2,17,0,143.0,58.0,0.4,18.5,82.0,164.76,130.07
2018,10,2,17,15,145.5,41.5,0.4,18.0,58.5,143.1,109.29
2018,10,2,17,30,148.0,25.0,0.4,17.5,35.0,123.86,65.13
2018,10,2,17,45,79.0,13.5,0.4,17.05,18.5,47.61,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,16.45,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.7,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.8,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.95,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,0.2,16.1,7.0,6.48,0.04
2018,10,3,7,15,0.0,10.0,0.2,16.4,10.0,9.26,2.6
2018,10,3,7,30,0.0,13.0,0.2,16.7,13.0,12.04,5.13
2018,10,3,7,45,0.0,17.0,0.25,17.05,17.0,15.76,8.45
2018,10,3,8,0,0.0,21.0,0.3,17.4,21.0,19.47,11.73
2018,10,3,8,15,0.0,34.0,0.3,17.65,34.0,31.56,22.38
2018,10,3,8,30,0.0,47.0,0.3,17.9,47.0,43.67,31.22
2018,10,3,8,45,0.0,75.5,0.3,18.15,75.5,70.28,53.14
2018,10,3,9,0,0.0,104.0,0.3,18.4,104.0,95.89,73.79
2018,10,3,9,15,0.0,91.5,0.3,18.5,91.5,85.13,64.72
2018,10,3,9,30,0.0,79.0,0.3,18.6,79.0,73.58,55.16
2018,10,3,9,45,2.5,103.0,0.3,18.7,104.5,96.47,73.53
2018,10,3,10,0,5.0,127.0,0.3,18.8,130.0,119.2,91.46
2018,10,3,10,15,8.5,165.5,0.3,18.9,171.0,155.53,119.88
2018,10,3,10,30,12.0,204.0,0.3,19.0,212.0,192.22,148.08
2018,10,3,10,45,7.5,185.0,0.3,19.1,190.0,174.21,133.73
2018,10,3,11,0,3.0,166.0,0.3,19.2,168.0,155.34,118.95
2018,10,3,11,15,8.0,181.0,0.35,19.25,186.5,172.37,132.33
2018,10,3,11,30,13.0,196.0,0.4,19.3,205.0,189.87,145.88
2018,10,3,11,45,115.5,248.5,0.4,19.4,332.5,308.63,237.84
2018,10,3,12,0,218.0,301.0,0.4,19.5,460.0,435.6,331.58
2018,10,3,12,15,138.0,264.0,0.4,19.55,364.5,350.85,267.87
2018,10,3,12,30,58.0,227.0,0.4,19.6,269.0,258.53,198.31
2018,10,3,12,45,30.5,179.0,0.4,19.6,201.0,194.11,149.32
2018,10,3,13,0,3.0,131.0,0.4,19.6,133.0,124.94,95.01
2018,10,3,13,15,2.5,129.0,0.4,19.65,130.5,122.8,93.66
2018,10,3,13,30,2.0,127.0,0.4,19.7,128.0,120.64,92.04
2018,10,3,13,45,45.5,146.5,0.4,19.75,175.0,178.39,139.18
2018,10,3,14,0,89.0,166.0,0.4,19.8,222.0,241.71,189.45
2018,10,3,14,15,206.5,197.5,0.4,19.8,318.5,379.67,296.41
2018,10,3,14,30,324.0,229.0,0.4,19.8,415.0,508.82,391.83
2018,10,3,14,45,209.5,221.5,0.4,19.75,338.5,401.87,311.33
2018,10,3,15,0,95.0,214.0,0.4,19.7,262.0,296.58,231.38
2018,10,3,15,15,176.5,190.0,0.4,19.7,269.5,342.84,270.19
2018,10,3,15,30,258.0,166.0,0.4,19.7,277.0,385.77,304.69
2018,10,3,15,45,443.0,120.5,0.4,19.4,285.0,472.1,373.27
2018,10,3,16,0,628.0,75.0,0.4,19.1,293.0,540.34,426.13
2018,10,3,16,15,601.5,66.5,0.4,18.8,249.5,496.92,393.31
2018,10,3,16,30,575.0,58.0,0.4,18.5,206.0,453.12,359.99
2018,10,3,16,45,494.5,52.0,0.4,18.2,159.5,380.63,302.6
2018,10,3,17,0,414.0,46.0,0.4,17.9,113.0,312.09,245.95
2018,10,3,17,15,280.5,34.5,0.4,17.45,72.5,214.89,163.73
2018,10,3,17,30,147.0,23.0,0.4,17.0,32.0,118.22,49.7
2018,10,3,17,45,73.5,11.5,0.4,16.55,16.0,42.96,0.0
2018,10,3,18,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,6,15,5.0,2.5,0.6,13.0,3.0,2.38,0.0
2018,10,4,6,30,10.0,5.0,0.6,13.0,6.0,4.74,0.0
2018,10,4,6,45,5.0,9.5,0.6,13.05,10.0,8.92,1.83
2018,10,4,7,0,0.0,14.0,0.6,13.1,14.0,12.97,5.82
2018,10,4,7,15,0.0,20.0,0.6,13.15,20.0,18.54,11.0
2018,10,4,7,30,0.0,26.0,0.6,13.2,26.0,24.11,16.13
2018,10,4,7,45,0.0,24.0,0.6,13.3,24.0,22.25,14.49
2018,10,4,8,0,0.0,22.0,0.6,13.4,22.0,20.4,12.8
2018,10,4,8,15,0.0,27.0,0.65,13.6,27.0,25.05,16.93
2018,10,4,8,30,0.0,32.0,0.7,13.8,32.0,29.71,19.86
2018,10,4,8,45,0.0,47.5,0.7,14.0,47.5,44.15,32.04
2018,10,4,9,0,0.0,63.0,0.7,14.2,63.0,58.61,44.07
2018,10,4,9,15,0.0,69.5,0.7,14.55,69.5,64.69,48.94
2018,10,4,9,30,0.0,76.0,0.7,14.9,76.0,70.78,53.78
2018,10,4,9,45,2.0,114.0,0.7,15.2,115.0,106.16,82.63
2018,10,4,10,0,4.0,152.0,0.7,15.5,154.0,141.04,110.49
2018,10,4,10,15,8.5,184.5,0.7,15.8,190.0,172.26,134.96
2018,10,4,10,30,13.0,217.0,0.7,16.1,226.0,204.06,159.57
2018,10,4,10,45,12.5,219.5,0.7,16.45,228.0,207.47,161.74
2018,10,4,11,0,12.0,222.0,0.7,16.8,230.0,210.77,163.97
2018,10,4,11,15,25.5,259.0,0.7,17.1,277.0,252.82,196.33
2018,10,4,11,30,39.0,296.0,0.7,17.4,324.0,297.5,230.03
2018,10,4,11,45,50.5,310.0,0.7,17.7,346.5,321.49,247.75
2018,10,4,12,0,62.0,324.0,0.7,18.0,369.0,346.46,266.24
2018,10,4,12,15,49.0,301.5,0.75,18.25,337.0,320.5,246.56
2018,10,4,12,30,36.0,279.0,0.8,18.5,305.0,293.05,225.91
2018,10,4,12,45,22.5,243.5,0.8,18.7,259.5,246.24,190.18
2018,10,4,13,0,9.0,208.0,0.8,18.9,214.0,203.07,156.82
2018,10,4,13,15,8.5,203.5,0.8,19.0,209.0,199.07,154.0
2018,10,4,13,30,8.0,199.0,0.8,19.1,204.0,195.02,151.0
2018,10,4,13,45,24.0,216.0,0.8,19.2,231.0,232.47,180.79
2018,10,4,14,0,40.0,233.0,0.8,19.3,258.0,264.88,206.27
2018,10,4,14,15,124.5,240.5,0.85,19.2,312.5,351.72,275.29
2018,10,4,14,30,209.0,248.0,0.9,19.1,367.0,428.72,335.29
2018,10,4,14,45,292.5,216.5,0.9,19.0,370.5,470.53,368.71
2018,10,4,15,0,376.0,185.0,0.9,18.9,374.0,497.69,391.56
2018,10,4,15,15,556.5,133.0,0.9,18.9,384.5,581.29,457.06
2018,10,4,15,30,737.0,81.0,0.9,18.9,395.0,645.42,505.71
2018,10,4,15,45,676.5,80.0,0.95,18.4,342.5,591.15,467.96
2018,10,4,16,0,616.0,79.0,1.0,17.9,290.0,534.24,427.25
2018,10,4,16,15,559.5,72.0,1.0,17.4,241.0,473.65,381.93
2018,10,4,16,30,503.0,65.0,1.0,16.9,192.0,414.49,335.77
2018,10,4,16,45,468.5,53.5,1.0,16.4,151.0,364.89,295.14
2018,10,4,17,0,434.0,42.0,1.0,15.9,110.0,316.44,252.93
2018,10,4,17,15,336.0,32.0,0.95,15.25,73.0,239.2,183.36
2018,10,4,17,30,238.0,22.0,0.9,14.6,36.0,157.55,44.78
2018,10,4,17,45,119.0,11.0,0.9,13.95,18.0,61.78,0.0
2018,10,4,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,0.75,10.65,14.0,9.05,0.0
2018,10,5,6,30,179.0,19.0,0.7,11.2,28.0,15.71,0.0
2018,10,5,6,45,211.5,34.0,0.65,11.75,56.5,26.58,16.51
2018,10,5,7,0,244.0,49.0,0.6,12.3,85.0,37.55,27.49
2018,10,5,7,15,442.0,49.5,0.55,13.2,144.5,36.85,27.3
2018,10,5,7,30,640.0,50.0,0.5,14.1,204.0,38.82,29.2
2018,10,5,7,45,509.5,75.0,0.5,14.95,215.0,53.4,42.13
2018,10,5,8,0,379.0,100.0,0.5,15.8,226.0,70.18,56.71
2018,10,5,8,15,486.0,102.5,0.45,16.5,289.0,70.44,56.62
2018,10,5,8,30,593.0,105.0,0.4,17.2,352.0,98.47,60.61
2018,10,5,8,45,708.5,89.0,0.35,17.9,415.5,131.62,73.99
2018,10,5,9,0,824.0,73.0,0.3,18.6,479.0,180.3,105.91
2018,10,5,9,15,840.0,75.0,0.3,19.0,518.0,235.54,151.12
2018,10,5,9,30,856.0,77.0,0.3,19.4,557.0,285.49,193.53
2018,10,5,9,45,867.0,78.5,0.3,19.85,589.5,333.96,234.96
2018,10,5,10,0,878.0,80.0,0.3,20.3,622.0,382.16,275.42
2018,10,5,10,15,749.5,131.0,0.35,20.4,607.5,410.85,302.59
2018,10,5,10,30,621.0,182.0,0.4,20.5,593.0,435.09,324.33
2018,10,5,10,45,494.5,225.0,0.4,20.6,558.5,440.81,330.59
2018,10,5,11,0,368.0,268.0,0.4,20.7,524.0,436.39,328.22
2018,10,5,11,15,549.0,216.0,0.45,20.9,605.0,510.45,383.96
2018,10,5,11,30,730.0,164.0,0.5,21.1,686.0,595.33,446.02
2018,10,5,11,45,787.0,139.5,0.5,21.3,705.5,635.59,474.77
2018,10,5,12,0,844.0,115.0,0.5,21.5,725.0,675.26,503.28
2018,10,5,12,15,800.0,134.5,0.55,21.55,710.0,689.18,513.25
2018,10,5,12,30,756.0,154.0,0.6,21.6,695.0,699.79,521.04
2018,10,5,12,45,831.5,118.0,0.65,21.65,704.5,735.44,547.58
2018,10,5,13,0,907.0,82.0,0.7,21.7,714.0,766.89,569.23
2018,10,5,13,15,893.5,84.0,0.75,21.4,692.5,772.23,574.33
2018,10,5,13,30,880.0,86.0,0.8,21.1,671.0,774.25,577.71
2018,10,5,13,45,804.0,109.0,0.8,20.85,627.0,752.47,564.37
2018,10,5,14,0,728.0,132.0,0.8,20.6,583.0,725.81,547.96
2018,10,5,14,15,752.0,116.0,0.85,20.3,560.0,728.56,552.54
2018,10,5,14,30,776.0,100.0,0.9,20.0,537.0,725.38,552.78
2018,10,5,14,45,797.5,86.5,0.95,19.7,508.5,722.15,553.16
2018,10,5,15,0,819.0,73.0,1.0,19.4,480.0,715.01,550.87
2018,10,5,15,15,797.0,70.0,1.0,19.4,436.5,684.81,531.15
2018,10,5,15,30,775.0,67.0,1.0,19.4,393.0,652.57,509.92
2018,10,5,15,45,730.5,66.0,1.05,18.55,344.5,605.34,479.31
2018,10,5,16,0,686.0,65.0,1.1,17.7,296.0,557.63,446.64
2018,10,5,16,15,656.0,58.0,1.1,17.25,250.5,512.1,412.76
2018,10,5,16,30,626.0,51.0,1.1,16.8,205.0,466.22,376.79
2018,10,5,16,45,552.0,45.0,1.1,16.4,158.0,400.46,322.87
2018,10,5,17,0,478.0,39.0,1.1,16.0,111.0,334.7,266.48
2018,10,5,17,15,351.0,30.0,1.1,15.55,72.0,243.0,184.03
2018,10,5,17,30,224.0,21.0,1.1,15.1,33.0,146.91,8.25
2018,10,5,17,45,112.0,10.5,1.1,14.65,16.5,57.81,0.0
2018,10,5,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,6,6,15,62.0,7.0,0.8,12.25,10.0,6.67,0.0
2018,10,6,6,30,124.0,14.0,0.8,12.6,20.0,10.99,0.0
2018,10,6,6,45,232.5,23.5,0.8,12.95,51.0,18.01,9.14
2018,10,6,7,0,341.0,33.0,0.8,13.3,82.0,24.65,16.03
2018,10,6,7,15,358.5,40.0,0.85,13.8,109.0,28.75,20.0
2018,10,6,7,30,376.0,47.0,0.9,14.3,136.0,32.63,23.62
2018,10,6,7,45,211.0,72.0,0.9,14.8,124.0,56.41,44.82
2018,10,6,8,0,46.0,97.0,0.9,15.3,112.0,83.63,68.65
2018,10,6,8,15,170.5,119.0,0.9,15.85,187.5,88.43,72.51
2018,10,6,8,30,295.0,141.0,0.9,16.4,263.0,118.38,85.81
2018,10,6,8,45,435.5,138.0,0.95,16.95,340.0,142.22,94.57
2018,10,6,9,0,576.0,135.0,1.0,17.5,417.0,186.75,122.7
2018,10,6,9,15,674.5,120.0,0.95,18.0,476.0,226.74,151.95
2018,10,6,9,30,773.0,105.0,0.9,18.5,535.0,280.47,194.2
2018,10,6,9,45,791.5,107.0,0.9,18.95,570.0,328.18,235.0
2018,10,6,10,0,810.0,109.0,0.9,19.4,605.0,376.59,275.79
2018,10,6,10,15,869.0,93.5,0.9,19.75,647.0,429.6,318.77
2018,10,6,10,30,928.0,78.0,0.9,20.1,689.0,481.86,360.5
2018,10,6,10,45,943.5,75.5,0.9,20.45,712.0,527.51,396.64
2018,10,6,11,0,959.0,73.0,0.9,20.8,735.0,572.18,431.05
2018,10,6,11,15,961.5,73.0,0.9,21.05,746.5,610.72,460.28
2018,10,6,11,30,964.0,73.0,0.9,21.3,758.0,646.93,487.13
2018,10,6,11,45,964.0,73.0,0.9,21.55,761.5,679.09,510.5
2018,10,6,12,0,964.0,73.0,0.9,21.8,765.0,708.47,531.47
2018,10,6,12,15,962.5,73.0,0.9,21.95,761.0,733.93,548.9
2018,10,6,12,30,961.0,73.0,0.9,22.1,757.0,756.31,563.56
2018,10,6,12,45,957.5,73.0,0.9,22.3,745.0,774.09,575.07
2018,10,6,13,0,954.0,73.0,0.9,22.5,733.0,788.58,584.51
2018,10,6,13,15,948.0,73.0,0.9,22.55,713.5,797.86,590.97
2018,10,6,13,30,942.0,73.0,0.9,22.6,694.0,803.77,595.38
2018,10,6,13,45,933.0,72.0,0.95,22.6,666.5,802.88,596.3
2018,10,6,14,0,924.0,71.0,1.0,22.6,639.0,798.64,595.18
2018,10,6,14,15,912.0,70.0,1.0,22.55,605.5,788.8,589.9
2018,10,6,14,30,900.0,69.0,1.0,22.5,572.0,775.83,582.66
2018,10,6,14,45,883.5,67.5,1.0,22.4,532.0,755.86,570.85
2018,10,6,15,0,867.0,66.0,1.0,22.3,492.0,733.16,557.2
2018,10,6,15,15,845.5,63.5,1.0,22.3,448.0,703.08,538.09
2018,10,6,15,30,824.0,61.0,1.0,22.3,404.0,670.89,517.28
2018,10,6,15,45,793.5,58.5,1.05,21.75,356.5,636.23,495.76
2018,10,6,16,0,763.0,56.0,1.1,21.2,309.0,594.79,468.33
2018,10,6,16,15,704.0,53.5,1.1,20.35,257.5,534.25,424.29
2018,10,6,16,30,645.0,51.0,1.1,19.5,206.0,474.75,378.92
2018,10,6,16,45,567.0,44.5,1.1,18.65,157.5,405.91,323.72
2018,10,6,17,0,489.0,38.0,1.1,17.8,109.0,337.18,265.69
2018,10,6,17,15,346.5,29.0,1.15,17.15,69.5,238.01,176.45
2018,10,6,17,30,204.0,20.0,1.2,16.5,30.0,133.72,0.0
2018,10,6,17,45,102.0,10.0,1.2,15.8,15.0,52.63,0.0
2018,10,6,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,15,121.5,9.5,0.9,12.75,14.5,9.05,0.0
2018,10,7,6,30,243.0,19.0,0.9,13.2,29.0,18.11,0.0
2018,10,7,6,45,394.0,26.5,0.9,13.65,69.5,21.04,11.33
2018,10,7,7,0,545.0,34.0,0.9,14.1,110.0,28.29,19.09
2018,10,7,7,15,619.0,39.0,0.9,14.65,158.0,31.06,21.95
2018,10,7,7,30,693.0,44.0,0.9,15.2,206.0,33.88,24.62
2018,10,7,7,45,738.5,47.0,0.9,15.75,255.5,34.93,25.59
2018,10,7,8,0,784.0,50.0,0.9,16.3,305.0,41.37,31.23
2018,10,7,8,15,814.0,53.0,0.9,16.95,353.0,43.39,32.85
2018,10,7,8,30,844.0,56.0,0.9,17.6,401.0,78.22,39.2
2018,10,7,8,45,865.0,58.0,0.9,18.25,445.5,128.39,65.83
2018,10,7,9,0,886.0,60.0,0.9,18.9,490.0,180.11,103.44
2018,10,7,9,15,900.5,61.5,0.9,19.45,529.0,231.48,145.84
2018,10,7,9,30,915.0,63.0,0.9,20.0,568.0,283.29,190.42
2018,10,7,9,45,926.0,63.5,0.9,20.55,601.0,333.42,233.96
2018,10,7,10,0,937.0,64.0,0.9,21.1,634.0,383.16,276.47
2018,10,7,10,15,944.5,65.0,0.85,21.5,661.0,431.37,316.67
2018,10,7,10,30,952.0,66.0,0.8,21.9,688.0,478.46,354.65
2018,10,7,10,45,956.0,66.5,0.8,22.3,707.0,522.05,389.15
2018,10,7,11,0,960.0,67.0,0.8,22.7,726.0,563.8,421.2
2018,10,7,11,15,962.0,67.0,0.8,23.0,737.0,601.93,449.9
2018,10,7,11,30,964.0,67.0,0.8,23.3,748.0,637.69,476.16
2018,10,7,11,45,964.0,67.5,0.8,23.55,751.5,670.18,499.58
2018,10,7,12,0,964.0,68.0,0.8,23.8,755.0,699.9,520.61
2018,10,7,12,15,960.5,69.0,0.8,24.0,750.5,724.87,537.5
2018,10,7,12,30,957.0,70.0,0.8,24.2,746.0,746.72,551.57
2018,10,7,12,45,952.0,70.5,0.8,24.35,733.5,763.75,562.61
2018,10,7,13,0,947.0,71.0,0.8,24.5,721.0,777.49,571.59
2018,10,7,13,15,940.5,71.0,0.8,24.55,701.5,786.23,577.64
2018,10,7,13,30,934.0,71.0,0.8,24.6,682.0,791.61,581.67
2018,10,7,13,45,924.5,70.0,0.8,24.6,654.5,790.23,581.54
2018,10,7,14,0,915.0,69.0,0.8,24.6,627.0,785.52,579.43
2018,10,7,14,15,903.0,68.0,0.8,24.5,593.5,775.65,574.29
2018,10,7,14,30,891.0,67.0,0.8,24.4,560.0,762.68,567.23
2018,10,7,14,45,874.5,65.0,0.8,24.35,520.5,742.16,555.05
2018,10,7,15,0,858.0,63.0,0.8,24.3,481.0,718.94,541.06
2018,10,7,15,15,836.0,61.0,0.8,24.3,437.0,689.24,522.4
2018,10,7,15,30,814.0,59.0,0.8,24.3,393.0,657.53,502.08
2018,10,7,15,45,782.0,56.0,0.8,23.65,345.5,621.46,479.43
2018,10,7,16,0,750.0,53.0,0.8,23.0,298.0,578.8,450.97
2018,10,7,16,15,703.0,49.0,0.85,22.05,249.0,524.65,412.68
2018,10,7,16,30,656.0,45.0,0.9,21.1,200.0,471.1,372.59
2018,10,7,16,45,577.0,40.0,0.95,20.15,152.5,399.04,315.67
2018,10,7,17,0,498.0,35.0,1.0,19.2,105.0,330.44,258.11
2018,10,7,17,15,356.0,26.5,1.05,18.55,66.0,238.33,172.04
2018,10,7,17,30,214.0,18.0,1.1,17.9,27.0,133.86,0.0
2018,10,7,17,45,107.0,9.0,1.15,17.3,13.5,8.58,0.0
2018,10,7,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,121.5,8.5,1.0,14.3,13.5,0.0,0.0
2018,10,8,6,30,243.0,17.0,1.0,14.7,27.0,16.2,0.0
2018,10,8,6,45,394.5,25.0,1.0,15.15,67.0,21.59,11.37
2018,10,8,7,0,546.0,33.0,1.0,15.6,107.0,27.47,18.18
2018,10,8,7,15,619.5,37.5,0.95,16.2,154.5,29.82,20.67
2018,10,8,7,30,693.0,42.0,0.9,16.8,202.0,32.26,23.0
2018,10,8,7,45,738.0,45.5,0.9,17.4,251.5,33.81,24.4
2018,10,8,8,0,783.0,49.0,0.9,18.0,301.0,40.64,30.36
2018,10,8,8,15,812.0,51.5,0.9,18.6,348.0,42.3,31.67
2018,10,8,8,30,841.0,54.0,0.9,19.2,395.0,74.12,36.79
2018,10,8,8,45,861.5,56.0,0.9,19.8,439.0,123.95,62.38
2018,10,8,9,0,882.0,58.0,0.9,20.4,483.0,175.27,99.15
2018,10,8,9,15,896.5,59.5,0.85,20.9,521.5,226.32,140.88
2018,10,8,9,30,911.0,61.0,0.8,21.4,560.0,277.8,184.83
2018,10,8,9,45,921.0,62.0,0.8,21.85,593.0,327.75,228.05
2018,10,8,10,0,931.0,63.0,0.8,22.3,626.0,377.24,270.24
2018,10,8,10,15,938.0,63.5,0.75,22.65,652.0,424.44,309.55
2018,10,8,10,30,945.0,64.0,0.7,23.0,678.0,470.46,346.65
2018,10,8,10,45,949.5,64.5,0.7,23.35,697.0,513.89,380.96
2018,10,8,11,0,954.0,65.0,0.7,23.7,716.0,555.53,412.88
2018,10,8,11,15,956.0,66.0,0.7,23.95,727.5,594.29,441.97
2018,10,8,11,30,958.0,67.0,0.7,24.2,739.0,630.73,468.64
2018,10,8,11,45,958.5,67.0,0.65,24.45,742.5,662.77,491.07
2018,10,8,12,0,959.0,67.0,0.6,24.7,746.0,692.07,511.05
2018,10,8,12,15,956.5,68.0,0.6,24.85,742.0,717.52,528.4
2018,10,8,12,30,954.0,69.0,0.6,25.0,738.0,739.89,542.79
2018,10,8,12,45,949.0,69.5,0.6,25.1,726.0,756.81,553.74
2018,10,8,13,0,944.0,70.0,0.6,25.2,714.0,770.43,562.67
2018,10,8,13,15,938.0,70.0,0.65,25.2,694.5,779.45,569.75
2018,10,8,13,30,932.0,70.0,0.7,25.2,675.0,785.12,574.83
2018,10,8,13,45,924.0,69.0,0.7,25.25,648.5,784.84,575.3
2018,10,8,14,0,916.0,68.0,0.7,25.3,622.0,781.23,573.81
2018,10,8,14,15,904.0,67.0,0.7,25.15,588.5,771.34,568.77
2018,10,8,14,30,892.0,66.0,0.7,25.0,555.0,758.35,561.84
2018,10,8,14,45,875.5,64.5,0.7,24.85,516.0,738.43,550.33
2018,10,8,15,0,859.0,63.0,0.7,24.7,477.0,715.84,537.03
2018,10,8,15,15,837.5,60.5,0.7,24.7,433.0,685.93,518.28
2018,10,8,15,30,816.0,58.0,0.7,24.7,389.0,653.97,497.86
2018,10,8,15,45,783.5,55.5,0.7,24.05,341.5,618.23,475.49
2018,10,8,16,0,751.0,53.0,0.7,23.4,294.0,575.97,447.15
2018,10,8,16,15,701.5,49.5,0.7,22.75,245.0,521.05,407.43
2018,10,8,16,30,652.0,46.0,0.7,22.1,196.0,466.81,366.17
2018,10,8,16,45,572.5,40.5,0.7,21.4,149.0,394.25,308.67
2018,10,8,17,0,493.0,35.0,0.7,20.7,102.0,331.05,254.95
2018,10,8,17,15,345.5,26.0,0.75,20.1,63.5,231.01,160.59
2018,10,8,17,30,198.0,17.0,0.8,19.5,25.0,105.65,0.0
2018,10,8,17,45,99.0,8.5,0.85,18.9,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,6,15,109.0,8.5,0.7,12.8,12.5,0.0,0.0
2018,10,9,6,30,218.0,17.0,0.6,13.5,25.0,16.2,0.0
2018,10,9,6,45,367.5,25.0,0.5,14.25,63.0,19.91,9.77
2018,10,9,7,0,517.0,33.0,0.4,15.0,101.0,27.59,18.33
2018,10,9,7,15,593.5,38.0,0.4,15.85,148.0,30.37,21.2
2018,10,9,7,30,670.0,43.0,0.4,16.7,195.0,33.21,23.88
2018,10,9,7,45,717.0,46.5,0.35,17.55,244.0,34.7,25.21
2018,10,9,8,0,764.0,50.0,0.3,18.4,293.0,36.22,26.46
2018,10,9,8,15,795.5,53.0,0.25,19.15,340.5,43.38,32.6
2018,10,9,8,30,827.0,56.0,0.2,19.9,388.0,72.65,37.01
2018,10,9,8,45,849.5,57.5,0.15,20.65,432.0,121.5,60.89
2018,10,9,9,0,872.0,59.0,0.1,21.4,476.0,172.02,95.97
2018,10,9,9,15,887.5,60.5,0.15,21.85,515.0,222.67,136.58
2018,10,9,9,30,903.0,62.0,0.2,22.3,554.0,273.88,179.65
2018,10,9,9,45,866.0,79.0,0.2,22.7,574.0,323.3,222.84
2018,10,9,10,0,829.0,96.0,0.2,23.1,594.0,364.04,258.37
2018,10,9,10,15,803.0,111.5,0.25,23.3,611.0,408.09,295.22
2018,10,9,10,30,777.0,127.0,0.3,23.5,628.0,448.66,328.22
2018,10,9,10,45,793.5,125.5,0.35,23.7,650.5,490.31,360.84
2018,10,9,11,0,810.0,124.0,0.4,23.9,673.0,531.52,392.39
2018,10,9,11,15,814.5,125.0,0.45,23.9,685.0,567.75,420.07
2018,10,9,11,30,819.0,126.0,0.5,23.9,697.0,602.23,446.03
2018,10,9,11,45,797.0,136.5,0.55,23.9,694.5,627.6,464.99
2018,10,9,12,0,775.0,147.0,0.6,23.9,692.0,649.58,481.35
2018,10,9,12,15,827.0,124.0,0.6,23.75,703.0,684.93,507.44
2018,10,9,12,30,879.0,101.0,0.6,23.6,714.0,716.94,531.0
2018,10,9,12,45,856.0,108.5,0.65,23.45,697.0,730.11,540.72
2018,10,9,13,0,833.0,116.0,0.7,23.3,680.0,737.56,546.99
2018,10,9,13,15,869.5,99.0,0.7,23.05,673.0,755.94,560.27
2018,10,9,13,30,906.0,82.0,0.7,22.8,666.0,774.95,573.95
2018,10,9,13,45,905.0,79.0,0.75,22.6,642.0,777.78,577.63
2018,10,9,14,0,904.0,76.0,0.8,22.4,618.0,777.34,579.49
2018,10,9,14,15,892.5,74.5,0.8,22.1,585.0,767.41,574.62
2018,10,9,14,30,881.0,73.0,0.8,21.8,552.0,754.41,567.87
2018,10,9,14,45,865.5,71.0,0.8,21.5,513.0,734.91,556.73
2018,10,9,15,0,850.0,69.0,0.8,21.2,474.0,712.72,543.75
2018,10,9,15,15,827.0,66.5,0.8,21.2,430.0,687.55,527.93
2018,10,9,15,30,804.0,64.0,0.8,21.2,386.0,654.91,506.59
2018,10,9,15,45,772.0,61.0,0.85,20.4,339.0,613.76,480.67
2018,10,9,16,0,740.0,58.0,0.9,19.6,292.0,571.53,451.95
2018,10,9,16,15,690.5,53.5,0.9,18.95,243.0,515.78,410.6
2018,10,9,16,30,641.0,49.0,0.9,18.3,194.0,460.64,367.6
2018,10,9,16,45,557.0,43.0,0.95,17.65,146.5,390.56,310.62
2018,10,9,17,0,473.0,37.0,1.0,17.0,99.0,320.7,250.48
2018,10,9,17,15,322.0,27.0,1.0,16.15,61.0,216.73,147.31
2018,10,9,17,30,171.0,17.0,1.0,15.3,23.0,92.69,0.0
2018,10,9,17,45,85.5,8.5,1.0,14.5,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
