Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,16.2,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,20.06,9.57
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,27.75,18.61
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,30.97,21.95
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,34.23,25.06
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,36.08,26.74
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,37.95,28.33
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,38.58,28.75
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,70.92,37.35
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,119.99,61.05
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,170.71,96.49
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,221.25,137.38
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,272.15,180.55
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,322.61,223.85
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,372.54,266.02
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,419.77,305.31
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,465.93,342.64
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,509.2,376.73
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,550.78,408.54
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,589.12,437.37
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,625.22,463.89
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,657.7,487.29
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,687.52,508.4
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,712.23,526.73
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,733.88,542.03
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,750.28,552.92
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,763.41,561.8
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,771.98,568.89
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,777.24,574.01
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,775.85,573.98
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,771.19,572.01
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,760.13,566.26
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,746.04,558.62
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,725.36,546.57
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,707.49,536.45
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,676.44,516.64
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,643.4,495.22
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,600.01,466.94
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,555.72,436.02
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,497.9,394.17
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,440.98,350.61
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,370.68,293.78
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,300.65,233.6
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,195.6,125.24
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,74.96,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,10.48,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,19.55,8.67
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,29.98,20.54
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,40.38,30.33
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,50.36,39.48
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,72.0,58.67
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,93.96,77.65
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,107.97,89.36
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,127.96,97.99
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,156.32,115.55
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,182.95,133.25
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,215.94,156.12
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,255.44,185.2
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,295.81,211.05
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,367.94,263.65
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,415.05,302.4
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,461.9,340.12
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,504.95,373.98
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,546.36,405.6
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,583.91,433.93
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,619.3,460.0
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,651.5,483.15
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,681.07,504.01
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,705.22,521.21
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,726.41,535.78
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,743.15,546.66
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,756.7,555.57
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,765.37,561.75
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,770.76,565.98
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,769.54,565.94
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,765.05,563.98
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,754.38,559.18
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,740.68,552.53
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,720.34,541.32
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,697.35,528.27
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,671.66,512.22
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,638.65,490.77
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,596.35,463.94
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,553.11,434.37
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,497.26,394.07
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,442.17,351.78
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,371.65,294.82
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,301.78,234.05
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,195.4,114.92
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,77.35,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,14.3,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,19.41,7.81
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,28.11,18.68
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,31.77,22.46
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,35.44,25.93
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,36.81,27.18
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,38.25,28.38
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,39.27,29.13
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,67.12,36.38
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,117.32,58.81
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,169.21,93.78
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,220.42,134.1
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,272.33,177.22
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,323.28,220.06
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,373.97,261.99
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,422.48,302.1
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,469.86,340.31
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,514.05,374.77
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,556.43,406.84
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,595.46,436.41
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,632.14,463.69
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,664.3,486.71
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,693.63,507.36
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,719.03,525.95
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,741.32,541.57
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,759.0,553.06
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,773.37,562.51
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,781.82,569.34
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,786.84,574.17
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,786.57,574.9
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,782.92,573.64
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,772.4,568.35
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,758.7,561.12
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,737.7,548.96
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,713.95,534.94
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,683.11,515.6
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,650.27,494.56
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,613.79,472.8
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,570.92,444.11
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,514.5,403.83
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,458.86,361.54
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,383.46,301.16
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,311.94,238.77
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,204.92,104.57
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,84.52,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,13.34,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,19.56,7.02
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,26.78,17.4
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,32.86,23.33
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,36.46,26.76
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,38.63,28.73
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,40.81,30.59
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,41.7,31.25
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,60.1,32.42
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,109.72,54.15
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,166.96,93.1
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,217.12,132.21
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,267.95,174.27
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,317.84,216.26
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,367.47,257.49
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,415.12,296.86
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,461.71,334.4
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,505.43,368.43
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,547.46,400.17
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,585.8,428.65
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,621.88,454.81
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,654.06,477.69
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,683.54,498.26
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,708.2,515.69
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,729.83,530.73
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,746.44,541.46
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,759.79,550.23
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,768.22,556.94
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,773.3,561.74
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,772.29,561.97
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,767.98,560.27
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,756.92,554.64
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,742.79,547.13
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,721.28,534.65
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,697.13,520.37
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,670.98,504.26
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,637.57,482.82
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,594.26,455.62
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,550.08,425.96
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,492.05,384.76
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,434.94,341.49
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,362.79,283.3
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,291.4,220.45
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,176.35,70.47
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,58.61,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,13.34,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,19.25,5.86
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,28.49,19.01
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,32.1,22.9
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,35.76,26.45
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,37.11,27.73
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,38.55,28.98
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,39.97,30.12
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,63.09,36.41
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,113.39,56.95
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,165.55,91.43
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,218.27,133.12
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,271.59,177.99
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,323.88,222.77
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,375.82,266.69
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,425.53,308.05
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,474.21,347.35
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,519.81,383.16
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,563.6,416.47
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,603.59,445.73
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,641.2,472.37
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,674.58,496.01
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,705.12,517.18
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,730.57,535.07
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,752.8,550.27
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,769.68,561.1
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,783.11,569.83
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,790.72,575.28
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,794.79,578.67
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,794.1,580.0
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,789.97,579.32
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,778.54,573.48
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,763.88,565.65
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,743.13,553.8
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,719.62,540.06
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,687.84,520.07
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,654.03,498.34
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,615.48,473.78
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,570.69,442.88
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,512.91,401.52
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,455.92,357.99
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,377.67,295.13
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,303.26,228.38
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,187.22,47.12
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,65.91,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,13.34,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,20.23,4.93
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,26.69,17.24
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,29.0,20.02
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,31.48,22.51
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,37.56,28.04
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,40.96,31.04
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,42.7,32.45
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,57.6,33.07
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,110.2,53.48
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,164.04,88.8
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,217.7,131.23
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,271.46,176.63
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,324.0,221.8
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,375.81,265.73
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,425.59,307.3
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,474.12,346.63
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,520.05,382.32
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,564.1,415.29
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,604.53,444.85
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,642.54,471.74
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,675.98,494.63
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,706.51,514.95
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,732.85,533.22
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,755.99,548.84
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,774.1,560.26
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,788.76,569.58
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,798.14,576.1
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,803.96,580.56
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,803.48,581.17
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,799.49,579.74
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,789.27,575.71
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,775.74,569.68
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,754.75,557.93
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,730.91,544.26
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,698.73,524.24
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,664.45,502.41
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,619.97,476.35
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,579.55,450.44
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,520.16,407.97
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,461.7,363.17
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,382.87,299.31
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,308.09,229.91
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,187.46,6.33
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,65.69,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,11.44,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,17.12,1.69
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,25.75,16.27
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,29.03,19.92
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,32.38,23.15
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,34.32,24.96
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,36.3,26.66
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,42.88,32.37
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,54.64,32.91
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,104.07,50.84
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,155.18,83.31
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,206.59,123.0
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,258.55,166.05
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,308.8,208.79
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,358.55,250.72
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,406.05,290.17
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,452.35,327.53
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,496.08,361.86
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,538.06,393.8
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,576.78,422.79
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,613.19,449.37
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,645.46,472.46
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,674.98,493.19
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,700.02,510.82
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,721.96,526.15
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,738.67,537.78
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,752.05,547.39
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,759.39,552.69
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,763.31,555.97
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,761.83,556.72
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,757.02,555.49
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,745.83,549.82
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,731.54,542.21
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,710.74,530.92
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,687.32,517.72
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,656.11,497.8
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,628.21,479.84
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,583.81,451.13
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,538.63,420.27
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,479.71,377.57
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,421.97,332.68
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,342.41,267.53
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,275.08,202.07
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,157.23,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,47.39,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,10.48,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,17.77,0.0
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,25.56,16.03
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,31.56,22.18
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,35.21,25.74
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,37.86,28.21
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,40.51,30.54
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,41.84,31.59
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,50.13,38.72
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,98.04,48.18
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,153.74,84.29
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,203.29,122.2
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,253.6,163.64
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,303.24,205.67
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,352.76,247.23
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,399.51,286.19
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,445.17,323.23
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,488.19,357.23
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,529.55,388.95
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,568.18,418.16
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,604.55,445.0
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,635.58,467.49
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,663.87,487.65
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,688.03,504.93
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,709.16,519.95
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,724.76,530.77
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,737.1,539.01
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,744.93,545.4
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,749.44,549.85
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,747.95,549.76
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,743.2,547.73
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,731.83,542.54
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,717.45,535.45
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,695.73,522.61
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,676.58,511.49
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,644.69,490.92
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,610.91,468.27
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,565.38,438.85
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,519.2,407.18
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,459.51,362.92
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,401.07,316.75
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,325.99,254.45
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,252.14,181.98
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,136.47,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,5.72,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,9.53,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,16.94,0.0
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,24.77,15.2
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,29.01,19.89
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,36.3,26.65
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,38.44,28.66
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,40.64,30.56
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,42.36,31.98
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,48.39,37.12
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,95.63,47.27
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,145.0,77.66
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,200.36,119.99
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,250.8,161.43
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,299.32,202.51
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,347.65,243.19
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,394.42,282.19
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,440.19,319.36
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,483.18,353.43
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,524.55,385.26
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,562.07,413.69
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,597.37,439.81
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,628.84,462.65
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,657.64,483.18
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,681.7,500.35
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,702.78,515.29
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,719.11,526.8
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,732.23,535.46
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,739.48,541.44
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,743.41,545.52
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,741.0,544.83
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,735.34,542.19
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,723.67,536.67
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,709.02,529.25
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,687.11,516.24
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,667.76,504.94
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,634.82,483.56
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,600.06,459.87
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,555.22,430.13
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,509.76,398.31
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,449.16,353.39
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,389.96,306.66
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,315.33,244.75
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,241.92,169.61
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,112.13,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,8.58,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,16.61,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,24.95,15.14
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,29.17,19.94
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,36.48,26.69
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,39.06,29.08
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,41.66,31.33
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,42.94,32.34
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,45.98,34.84
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,93.57,46.19
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,143.36,76.21
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,198.52,117.77
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,248.94,158.67
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,297.73,199.66
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,346.38,240.32
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,393.69,279.48
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,440.07,316.86
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,483.29,350.88
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,524.92,382.69
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,562.97,411.36
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,598.81,437.72
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,630.63,460.69
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,659.79,481.37
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,683.65,498.3
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,704.44,512.96
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,720.42,524.97
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,733.13,534.14
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,740.25,539.31
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,744.02,542.51
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,742.91,542.57
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,738.55,540.7
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,727.03,535.42
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,712.46,528.23
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,690.59,515.35
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,671.17,504.08
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,638.1,482.75
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,603.18,459.02
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,558.83,429.93
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,513.81,398.68
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,453.1,353.27
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,393.76,306.2
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,318.02,243.25
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,241.35,161.33
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,112.04,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
