Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,6,45,41.5,10.5,1.1,9.9,13.0,10.01,0.0
2018,10,30,7,0,83.0,21.0,1.1,10.1,26.0,17.51,1.49
2018,10,30,7,15,256.0,33.0,1.1,10.75,68.0,26.29,16.83
2018,10,30,7,30,429.0,45.0,1.1,11.4,110.0,35.18,25.57
2018,10,30,7,45,563.5,46.0,1.05,12.0,162.0,33.95,24.84
2018,10,30,8,0,698.0,47.0,1.0,12.6,214.0,36.37,27.16
2018,10,30,8,15,747.0,49.0,1.0,13.35,260.0,36.63,27.38
2018,10,30,8,30,796.0,51.0,1.0,14.1,306.0,37.06,27.67
2018,10,30,8,45,823.0,53.5,1.0,14.8,348.0,61.3,33.91
2018,10,30,9,0,850.0,56.0,1.0,15.5,390.0,109.18,54.92
2018,10,30,9,15,869.5,58.0,1.0,16.15,428.0,157.58,87.75
2018,10,30,9,30,889.0,60.0,1.0,16.8,466.0,206.85,127.14
2018,10,30,9,45,903.0,61.0,1.0,17.4,498.0,254.7,168.29
2018,10,30,10,0,917.0,62.0,1.0,18.0,530.0,302.42,210.08
2018,10,30,10,15,926.5,63.0,0.95,18.45,555.5,348.38,250.33
2018,10,30,10,30,936.0,64.0,0.9,18.9,581.0,393.36,288.94
2018,10,30,10,45,942.5,64.5,0.9,19.3,599.5,435.51,324.65
2018,10,30,11,0,949.0,65.0,0.9,19.7,618.0,476.02,358.09
2018,10,30,11,15,952.5,65.0,0.9,20.0,628.5,512.8,387.98
2018,10,30,11,30,956.0,65.0,0.9,20.3,639.0,547.35,415.4
2018,10,30,11,45,956.5,65.5,0.85,20.65,642.0,578.41,439.06
2018,10,30,12,0,957.0,66.0,0.8,21.0,645.0,606.78,460.11
2018,10,30,12,15,938.0,70.0,0.8,21.15,634.0,624.55,473.92
2018,10,30,12,30,919.0,74.0,0.8,21.3,623.0,638.68,484.92
2018,10,30,12,45,917.5,73.0,0.8,21.45,611.5,654.92,497.35
2018,10,30,13,0,916.0,72.0,0.8,21.6,600.0,668.1,507.43
2018,10,30,13,15,916.5,69.5,0.8,21.65,582.5,677.84,515.27
2018,10,30,13,30,917.0,67.0,0.8,21.7,565.0,684.43,520.89
2018,10,30,13,45,905.0,66.5,0.8,21.7,537.5,681.82,520.08
2018,10,30,14,0,893.0,66.0,0.8,21.7,510.0,676.05,517.04
2018,10,30,14,15,835.5,71.0,0.85,21.5,464.5,647.67,498.59
2018,10,30,14,30,778.0,76.0,0.9,21.3,419.0,612.97,475.48
2018,10,30,14,45,782.0,67.5,0.9,21.15,386.5,600.58,468.15
2018,10,30,15,0,786.0,59.0,0.9,21.0,354.0,585.13,458.03
2018,10,30,15,15,772.5,55.5,0.9,21.0,316.5,562.0,441.33
2018,10,30,15,30,759.0,52.0,0.9,21.0,279.0,536.76,422.38
2018,10,30,15,45,681.0,50.5,0.95,20.0,229.5,474.46,376.3
2018,10,30,16,0,603.0,49.0,1.0,19.0,180.0,417.32,332.0
2018,10,30,16,15,496.5,43.5,1.1,18.05,134.0,339.35,269.39
2018,10,30,16,30,390.0,38.0,1.2,17.1,88.0,265.97,207.33
2018,10,30,16,45,292.0,27.5,1.3,16.2,56.0,195.13,133.08
2018,10,30,17,0,194.0,17.0,1.4,15.3,24.0,99.89,0.0
2018,10,30,17,15,97.0,8.5,1.4,14.8,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,31,6,45,17.0,9.0,0.85,12.1,10.0,8.58,0.0
2018,10,31,7,0,34.0,18.0,0.8,12.5,20.0,15.88,0.0
2018,10,31,7,15,48.0,36.0,0.8,13.2,41.5,30.6,20.08
2018,10,31,7,30,62.0,54.0,0.8,13.9,63.0,44.91,33.73
2018,10,31,7,45,80.0,72.0,0.75,14.6,88.0,58.87,46.49
2018,10,31,8,0,98.0,90.0,0.7,15.3,113.0,72.47,58.67
2018,10,31,8,15,132.5,105.5,0.65,15.95,143.5,84.12,68.85
2018,10,31,8,30,167.0,121.0,0.6,16.6,174.0,95.47,78.52
2018,10,31,8,45,294.0,125.5,0.6,17.2,234.0,99.99,74.4
2018,10,31,9,0,421.0,130.0,0.6,17.8,294.0,125.48,83.74
2018,10,31,9,15,422.0,145.0,0.6,18.45,322.5,161.9,109.52
2018,10,31,9,30,423.0,160.0,0.6,19.1,351.0,198.29,138.04
2018,10,31,9,45,461.0,163.0,0.6,19.8,384.5,232.88,164.89
2018,10,31,10,0,499.0,166.0,0.6,20.5,418.0,270.34,194.65
2018,10,31,10,15,515.5,170.0,0.6,20.95,442.0,304.62,222.85
2018,10,31,10,30,532.0,174.0,0.6,21.4,466.0,339.42,251.14
2018,10,31,10,45,532.5,180.5,0.6,21.85,480.5,370.48,276.33
2018,10,31,11,0,533.0,187.0,0.6,22.3,495.0,400.55,300.17
2018,10,31,11,15,527.0,193.0,0.6,22.6,502.0,426.05,320.28
2018,10,31,11,30,521.0,199.0,0.6,22.9,509.0,449.93,338.73
2018,10,31,11,45,551.5,189.5,0.55,23.2,519.5,476.96,358.92
2018,10,31,12,0,582.0,180.0,0.5,23.5,530.0,503.8,378.62
2018,10,31,12,15,570.0,182.5,0.5,23.65,523.0,517.15,388.76
2018,10,31,12,30,558.0,185.0,0.5,23.8,516.0,528.23,397.23
2018,10,31,12,45,507.5,196.5,0.55,23.9,492.5,522.19,393.56
2018,10,31,13,0,457.0,208.0,0.6,24.0,469.0,512.99,387.6
2018,10,31,13,15,384.5,216.5,0.6,24.05,431.0,476.5,361.62
2018,10,31,13,30,312.0,225.0,0.6,24.1,393.0,444.69,338.64
2018,10,31,13,45,278.5,218.0,0.65,24.1,362.5,420.33,321.82
2018,10,31,14,0,245.0,211.0,0.7,24.1,332.0,394.71,303.7
2018,10,31,14,15,237.5,196.5,0.7,24.0,307.5,376.94,291.54
2018,10,31,14,30,230.0,182.0,0.7,23.9,283.0,358.1,278.34
2018,10,31,14,45,237.0,163.5,0.7,23.75,259.0,342.95,268.07
2018,10,31,15,0,244.0,145.0,0.7,23.6,235.0,326.39,256.47
2018,10,31,15,15,359.0,114.0,0.7,23.6,229.0,370.58,291.95
2018,10,31,15,30,474.0,83.0,0.7,23.6,223.0,402.43,316.72
2018,10,31,15,45,381.0,77.5,0.8,22.6,178.0,330.32,261.61
2018,10,31,16,0,288.0,72.0,0.9,21.6,133.0,265.84,210.82
2018,10,31,16,15,250.5,57.5,0.95,20.95,101.0,223.17,175.43
2018,10,31,16,30,213.0,43.0,1.0,20.3,69.0,182.1,139.36
2018,10,31,16,45,160.5,28.5,1.05,19.6,43.5,132.96,84.89
2018,10,31,17,0,108.0,14.0,1.1,18.9,18.0,59.52,0.0
2018,10,31,17,15,54.0,7.0,1.15,18.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,1,6,45,63.5,10.0,1.05,15.8,13.5,9.53,0.0
2018,11,1,7,0,127.0,20.0,1.0,16.1,27.0,15.84,0.0
2018,11,1,7,15,315.0,28.0,0.85,16.85,67.5,21.99,12.44
2018,11,1,7,30,503.0,36.0,0.7,17.6,108.0,27.44,18.11
2018,11,1,7,45,433.0,53.5,0.55,18.4,131.5,40.76,30.04
2018,11,1,8,0,363.0,71.0,0.4,19.2,155.0,52.39,40.34
2018,11,1,8,15,380.5,86.0,0.35,19.9,190.0,62.32,48.96
2018,11,1,8,30,398.0,101.0,0.3,20.6,225.0,71.89,57.07
2018,11,1,8,45,419.5,112.5,0.25,21.35,259.5,85.78,60.92
2018,11,1,9,0,441.0,124.0,0.2,22.1,294.0,120.77,78.09
2018,11,1,9,15,499.5,126.0,0.2,22.65,336.0,154.72,98.55
2018,11,1,9,30,558.0,128.0,0.2,23.2,378.0,194.23,126.52
2018,11,1,9,45,588.0,130.0,0.2,23.75,410.0,231.8,155.97
2018,11,1,10,0,618.0,132.0,0.2,24.3,442.0,271.45,187.76
2018,11,1,10,15,623.5,137.0,0.2,24.6,463.0,308.05,218.13
2018,11,1,10,30,629.0,142.0,0.2,24.9,484.0,344.1,247.61
2018,11,1,10,45,657.5,138.5,0.2,25.2,506.5,380.69,276.58
2018,11,1,11,0,686.0,135.0,0.2,25.5,529.0,417.97,305.54
2018,11,1,11,15,778.0,109.5,0.25,25.65,563.5,465.93,341.96
2018,11,1,11,30,870.0,84.0,0.3,25.8,598.0,515.74,379.4
2018,11,1,11,45,865.0,86.0,0.3,25.95,599.5,542.99,400.03
2018,11,1,12,0,860.0,88.0,0.3,26.1,601.0,567.55,418.5
2018,11,1,12,15,863.0,87.5,0.3,26.15,598.5,591.46,436.35
2018,11,1,12,30,866.0,87.0,0.3,26.2,596.0,612.84,452.15
2018,11,1,12,45,870.0,83.5,0.35,26.25,586.0,629.09,464.97
2018,11,1,13,0,874.0,80.0,0.4,26.3,576.0,642.53,475.82
2018,11,1,13,15,808.5,92.5,0.4,26.25,539.0,628.62,466.79
2018,11,1,13,30,743.0,105.0,0.4,26.2,502.0,609.75,454.48
2018,11,1,13,45,773.0,91.0,0.4,26.15,485.5,618.63,462.45
2018,11,1,14,0,803.0,77.0,0.4,26.1,469.0,625.85,468.87
2018,11,1,14,15,788.0,74.0,0.4,25.9,437.0,612.9,461.1
2018,11,1,14,30,773.0,71.0,0.4,25.7,405.0,597.27,451.52
2018,11,1,14,45,765.5,65.5,0.45,25.5,371.5,580.97,441.92
2018,11,1,15,0,758.0,60.0,0.5,25.3,338.0,562.09,430.07
2018,11,1,15,15,694.5,62.5,0.5,25.3,293.5,516.02,396.88
2018,11,1,15,30,631.0,65.0,0.5,25.3,249.0,473.04,365.09
2018,11,1,15,45,574.0,59.5,0.6,23.95,205.5,421.82,328.7
2018,11,1,16,0,517.0,54.0,0.7,22.6,162.0,371.34,290.64
2018,11,1,16,15,423.5,46.0,0.75,21.7,120.0,300.18,233.75
2018,11,1,16,30,330.0,38.0,0.8,20.8,78.0,233.09,177.16
2018,11,1,16,45,235.0,26.5,0.85,19.9,48.5,162.31,98.7
2018,11,1,17,0,140.0,15.0,0.9,19.0,19.0,73.64,0.0
2018,11,1,17,15,70.0,7.5,0.9,18.75,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,6,45,147.5,10.0,1.15,12.95,17.5,9.53,0.0
2018,11,2,7,0,295.0,20.0,1.1,13.0,35.0,16.7,0.0
2018,11,2,7,15,388.5,28.0,1.0,13.7,69.5,22.23,12.63
2018,11,2,7,30,482.0,36.0,0.9,14.4,104.0,27.58,18.45
2018,11,2,7,45,580.5,41.0,0.8,15.15,152.0,32.98,23.58
2018,11,2,8,0,679.0,46.0,0.7,15.9,200.0,35.91,26.33
2018,11,2,8,15,733.0,48.0,0.65,16.55,246.0,36.18,26.6
2018,11,2,8,30,787.0,50.0,0.6,17.2,292.0,36.62,26.93
2018,11,2,8,45,815.0,52.5,0.6,17.9,334.0,52.17,31.6
2018,11,2,9,0,843.0,55.0,0.6,18.6,376.0,99.29,48.68
2018,11,2,9,15,855.0,59.0,0.6,19.3,412.0,147.73,79.76
2018,11,2,9,30,867.0,63.0,0.6,20.0,448.0,196.4,117.44
2018,11,2,9,45,837.0,75.0,0.6,20.75,468.0,238.65,154.54
2018,11,2,10,0,807.0,87.0,0.6,21.5,488.0,282.08,193.05
2018,11,2,10,15,835.5,84.0,0.65,22.0,517.5,325.87,230.08
2018,11,2,10,30,864.0,81.0,0.7,22.5,547.0,373.46,269.57
2018,11,2,10,45,822.5,94.0,0.7,23.0,549.5,403.44,296.0
2018,11,2,11,0,781.0,107.0,0.7,23.5,552.0,431.65,319.97
2018,11,2,11,15,692.5,137.0,0.75,23.75,537.0,447.88,334.83
2018,11,2,11,30,604.0,167.0,0.8,24.0,522.0,458.83,344.79
2018,11,2,11,45,604.0,168.0,0.8,24.25,524.0,481.79,362.69
2018,11,2,12,0,604.0,169.0,0.8,24.5,526.0,503.03,378.89
2018,11,2,12,15,657.5,150.0,0.85,24.5,536.0,533.69,402.8
2018,11,2,12,30,711.0,131.0,0.9,24.5,546.0,563.95,426.27
2018,11,2,12,45,766.0,113.0,0.9,24.5,551.5,594.46,449.41
2018,11,2,13,0,821.0,95.0,0.9,24.5,557.0,624.12,471.77
2018,11,2,13,15,814.5,91.0,0.9,24.45,536.0,627.45,475.14
2018,11,2,13,30,808.0,87.0,0.9,24.4,515.0,627.77,476.59
2018,11,2,13,45,764.0,93.0,0.9,24.3,481.5,611.68,466.08
2018,11,2,14,0,720.0,99.0,0.9,24.2,448.0,594.75,454.9
2018,11,2,14,15,765.5,83.0,0.9,24.05,431.0,605.18,464.33
2018,11,2,14,30,811.0,67.0,0.9,23.9,414.0,613.86,472.11
2018,11,2,14,45,751.0,70.0,0.9,23.7,368.5,573.83,443.94
2018,11,2,15,0,691.0,73.0,0.9,23.5,323.0,535.01,416.37
2018,11,2,15,15,610.0,73.5,0.9,23.5,274.5,477.69,374.06
2018,11,2,15,30,529.0,74.0,0.9,23.5,226.0,420.8,330.95
2018,11,2,15,45,442.0,69.0,0.95,22.3,181.5,355.27,281.49
2018,11,2,16,0,355.0,64.0,1.0,21.1,137.0,289.95,230.1
2018,11,2,16,15,385.0,49.0,1.1,20.1,109.5,281.7,221.64
2018,11,2,16,30,415.0,34.0,1.2,19.1,82.0,268.91,205.49
2018,11,2,16,45,282.0,24.0,1.3,18.1,50.0,179.0,102.64
2018,11,2,17,0,149.0,14.0,1.4,17.1,18.0,75.97,0.0
2018,11,2,17,15,74.5,7.0,1.35,16.75,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,3,6,45,141.0,9.5,0.8,12.5,16.0,9.05,0.0
2018,11,3,7,0,282.0,19.0,0.8,12.8,32.0,15.87,0.0
2018,11,3,7,15,430.0,26.0,0.7,13.85,72.0,22.43,12.55
2018,11,3,7,30,578.0,33.0,0.6,14.9,112.0,27.46,18.28
2018,11,3,7,45,633.0,38.5,0.55,15.95,155.0,30.89,21.64
2018,11,3,8,0,688.0,44.0,0.5,17.0,198.0,34.29,24.77
2018,11,3,8,15,744.5,46.5,0.5,17.75,245.0,35.07,25.48
2018,11,3,8,30,801.0,49.0,0.5,18.5,292.0,40.79,30.45
2018,11,3,8,45,817.5,53.0,0.5,19.25,331.5,49.82,38.22
2018,11,3,9,0,834.0,57.0,0.5,20.0,371.0,97.42,48.04
2018,11,3,9,15,864.5,57.0,0.5,20.65,411.0,144.2,76.3
2018,11,3,9,30,895.0,57.0,0.5,21.3,451.0,192.83,112.65
2018,11,3,9,45,904.0,60.0,0.5,21.95,482.0,241.17,152.82
2018,11,3,10,0,913.0,63.0,0.5,22.6,513.0,288.99,193.55
2018,11,3,10,15,899.5,69.0,0.5,23.05,531.0,332.04,231.24
2018,11,3,10,30,886.0,75.0,0.5,23.5,549.0,372.34,265.98
2018,11,3,10,45,817.0,95.5,0.55,23.95,544.0,399.62,291.08
2018,11,3,11,0,748.0,116.0,0.6,24.4,539.0,421.13,310.65
2018,11,3,11,15,614.5,160.5,0.6,24.7,512.0,431.58,320.96
2018,11,3,11,30,481.0,205.0,0.6,25.0,485.0,429.66,321.01
2018,11,3,11,45,478.5,205.0,0.6,25.3,485.0,446.98,334.56
2018,11,3,12,0,476.0,205.0,0.6,25.6,485.0,462.75,346.56
2018,11,3,12,15,668.0,148.0,0.6,25.65,537.0,534.99,400.29
2018,11,3,12,30,860.0,91.0,0.6,25.7,589.0,607.87,453.36
2018,11,3,12,45,764.0,115.0,0.6,25.75,550.5,592.79,442.55
2018,11,3,13,0,668.0,139.0,0.6,25.8,512.0,572.23,428.48
2018,11,3,13,15,649.0,137.0,0.6,25.65,489.0,568.95,427.62
2018,11,3,13,30,630.0,135.0,0.6,25.5,466.0,562.97,424.58
2018,11,3,13,45,742.0,101.0,0.6,25.35,471.5,604.65,456.5
2018,11,3,14,0,854.0,67.0,0.6,25.2,477.0,636.94,481.33
2018,11,3,14,15,715.5,90.0,0.65,25.0,417.5,579.53,441.07
2018,11,3,14,30,577.0,113.0,0.7,24.8,358.0,514.87,395.51
2018,11,3,14,45,660.0,91.0,0.7,24.65,346.5,540.0,416.07
2018,11,3,15,0,743.0,69.0,0.7,24.5,335.0,557.1,429.65
2018,11,3,15,15,757.0,60.0,0.7,24.5,302.5,545.17,420.94
2018,11,3,15,30,771.0,51.0,0.7,24.5,270.0,530.02,409.41
2018,11,3,15,45,721.0,47.5,0.85,23.3,224.5,482.22,375.48
2018,11,3,16,0,671.0,44.0,1.0,22.1,179.0,434.29,339.19
2018,11,3,16,15,546.5,39.0,1.05,21.2,130.5,346.6,269.3
2018,11,3,16,30,422.0,34.0,1.1,20.3,82.0,270.63,204.2
2018,11,3,16,45,285.5,24.0,1.15,19.45,49.5,177.98,91.98
2018,11,3,17,0,149.0,14.0,1.2,18.6,17.0,75.45,0.0
2018,11,3,17,15,74.5,7.0,1.25,17.95,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,6,45,52.5,8.0,1.35,10.55,10.5,7.63,0.0
2018,11,4,7,0,105.0,16.0,1.3,10.6,21.0,15.25,0.0
2018,11,4,7,15,177.0,30.5,1.2,11.5,49.5,23.88,13.51
2018,11,4,7,30,249.0,45.0,1.1,12.4,78.0,34.68,24.71
2018,11,4,7,45,302.0,57.5,1.0,13.3,113.0,43.49,32.99
2018,11,4,8,0,355.0,70.0,0.9,14.2,148.0,51.99,40.75
2018,11,4,8,15,377.5,83.0,0.85,14.9,182.0,60.51,48.35
2018,11,4,8,30,400.0,96.0,0.8,15.6,216.0,68.72,55.49
2018,11,4,8,45,460.5,101.0,0.75,16.35,258.0,73.16,59.16
2018,11,4,9,0,521.0,106.0,0.7,17.1,300.0,107.09,67.55
2018,11,4,9,15,570.5,107.5,0.7,17.9,339.5,142.33,88.33
2018,11,4,9,30,620.0,109.0,0.7,18.7,379.0,181.81,116.8
2018,11,4,9,45,741.5,93.5,0.65,19.55,439.5,225.63,148.28
2018,11,4,10,0,863.0,78.0,0.6,20.4,500.0,282.27,191.6
2018,11,4,10,15,901.5,73.5,0.6,20.95,534.0,333.29,233.99
2018,11,4,10,30,940.0,69.0,0.6,21.5,568.0,381.77,274.06
2018,11,4,10,45,939.0,70.5,0.6,22.0,583.0,421.89,307.88
2018,11,4,11,0,938.0,72.0,0.6,22.5,598.0,459.84,339.07
2018,11,4,11,15,936.5,73.0,0.65,22.75,606.5,494.76,367.81
2018,11,4,11,30,935.0,74.0,0.7,23.0,615.0,527.2,394.0
2018,11,4,11,45,928.0,76.5,0.75,23.2,615.5,555.69,416.81
2018,11,4,12,0,921.0,79.0,0.8,23.4,616.0,581.21,436.99
2018,11,4,12,15,859.0,92.5,0.85,23.35,590.0,584.77,441.44
2018,11,4,12,30,797.0,106.0,0.9,23.3,564.0,582.83,441.77
2018,11,4,12,45,778.5,106.0,0.95,23.25,545.5,588.53,447.68
2018,11,4,13,0,760.0,106.0,1.0,23.2,527.0,591.06,451.1
2018,11,4,13,15,737.5,107.5,1.0,23.05,504.5,590.84,452.13
2018,11,4,13,30,715.0,109.0,1.0,22.9,482.0,586.89,450.44
2018,11,4,13,45,711.5,103.0,1.05,22.75,458.0,584.15,450.27
2018,11,4,14,0,708.0,97.0,1.1,22.6,434.0,578.72,448.07
2018,11,4,14,15,686.0,94.0,1.1,22.3,402.0,562.2,437.42
2018,11,4,14,30,664.0,91.0,1.1,22.0,370.0,543.38,424.94
2018,11,4,14,45,634.0,87.5,1.1,21.65,334.0,516.87,406.54
2018,11,4,15,0,604.0,84.0,1.1,21.3,298.0,488.71,386.46
2018,11,4,15,15,565.5,78.0,1.1,21.3,258.5,451.19,358.21
2018,11,4,15,30,527.0,72.0,1.1,21.3,219.0,412.95,328.57
2018,11,4,15,45,450.0,65.5,1.1,20.25,176.0,352.15,281.46
2018,11,4,16,0,373.0,59.0,1.1,19.2,133.0,290.53,232.0
2018,11,4,16,15,306.0,48.5,1.1,18.45,98.5,236.14,186.26
2018,11,4,16,30,239.0,38.0,1.1,17.7,64.0,185.56,140.62
2018,11,4,16,45,152.0,24.5,1.1,16.95,38.0,116.89,51.88
2018,11,4,17,0,65.0,11.0,1.1,16.2,12.0,37.36,0.0
2018,11,4,17,15,32.5,5.5,1.1,15.85,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,111.5,8.5,1.1,10.6,13.0,8.1,0.0
2018,11,5,7,0,223.0,17.0,1.1,10.7,26.0,16.2,0.0
2018,11,5,7,15,384.0,24.5,1.1,11.25,64.0,21.2,10.99
2018,11,5,7,30,545.0,32.0,1.1,11.8,102.0,26.78,17.8
2018,11,5,7,45,618.5,36.0,1.05,12.3,145.5,28.84,20.09
2018,11,5,8,0,692.0,40.0,1.0,12.8,189.0,31.03,22.26
2018,11,5,8,15,736.5,43.0,1.0,13.55,233.0,32.36,23.5
2018,11,5,8,30,781.0,46.0,1.0,14.3,277.0,38.5,28.95
2018,11,5,8,45,810.5,48.0,0.95,15.05,318.0,40.54,30.64
2018,11,5,9,0,840.0,50.0,0.9,15.8,359.0,86.57,41.65
2018,11,5,9,15,857.0,53.0,0.85,16.5,396.0,134.19,70.44
2018,11,5,9,30,874.0,56.0,0.8,17.2,433.0,182.48,107.17
2018,11,5,9,45,885.0,59.5,0.8,17.85,465.0,230.47,147.48
2018,11,5,10,0,896.0,63.0,0.8,18.5,497.0,278.17,188.8
2018,11,5,10,15,906.0,64.0,0.75,19.0,522.0,322.85,227.8
2018,11,5,10,30,916.0,65.0,0.7,19.5,547.0,366.64,265.43
2018,11,5,10,45,922.5,66.0,0.7,19.95,565.5,408.02,300.6
2018,11,5,11,0,929.0,67.0,0.7,20.4,584.0,447.83,333.61
2018,11,5,11,15,933.5,68.0,0.7,20.7,595.5,485.0,363.91
2018,11,5,11,30,938.0,69.0,0.7,21.0,607.0,520.09,391.85
2018,11,5,11,45,938.5,69.5,0.7,21.3,610.0,550.42,415.64
2018,11,5,12,0,939.0,70.0,0.7,21.6,613.0,578.13,436.97
2018,11,5,12,15,936.5,70.0,0.75,21.75,608.0,600.92,455.11
2018,11,5,12,30,934.0,70.0,0.8,21.9,603.0,620.74,470.88
2018,11,5,12,45,929.5,69.5,0.8,22.0,590.5,635.81,482.66
2018,11,5,13,0,925.0,69.0,0.8,22.1,578.0,647.72,492.08
2018,11,5,13,15,918.0,68.5,0.8,22.1,558.5,654.91,498.27
2018,11,5,13,30,911.0,68.0,0.8,22.1,539.0,658.91,502.17
2018,11,5,13,45,899.5,67.0,0.85,22.05,512.0,656.32,502.06
2018,11,5,14,0,888.0,66.0,0.9,22.0,485.0,650.61,499.7
2018,11,5,14,15,871.5,64.0,0.9,21.8,451.5,637.53,491.78
2018,11,5,14,30,855.0,62.0,0.9,21.6,418.0,621.63,481.68
2018,11,5,14,45,832.0,60.0,0.95,21.45,380.0,603.33,469.79
2018,11,5,15,0,809.0,58.0,1.0,21.3,342.0,578.52,452.8
2018,11,5,15,15,774.5,55.5,1.0,21.3,299.5,544.14,427.44
2018,11,5,15,30,740.0,53.0,1.0,21.3,257.0,508.32,400.08
2018,11,5,15,45,686.5,48.5,1.1,20.1,212.0,458.43,363.08
2018,11,5,16,0,633.0,44.0,1.2,18.9,167.0,408.66,323.88
2018,11,5,16,15,525.0,39.0,1.25,18.15,122.5,336.57,264.11
2018,11,5,16,30,417.0,34.0,1.3,17.4,78.0,264.85,199.78
2018,11,5,16,45,261.0,22.5,1.4,16.7,45.5,160.91,59.59
2018,11,5,17,0,105.0,11.0,1.5,16.0,13.0,53.55,0.0
2018,11,5,17,15,52.5,5.5,1.5,15.5,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,6,6,45,110.0,9.0,0.85,8.9,13.0,0.0,0.0
2018,11,6,7,0,220.0,18.0,0.8,9.1,26.0,17.16,0.0
2018,11,6,7,15,367.5,26.5,0.75,10.1,63.0,21.5,10.81
2018,11,6,7,30,515.0,35.0,0.7,11.1,100.0,29.99,20.62
2018,11,6,7,45,604.0,39.5,0.6,12.1,145.5,32.3,23.17
2018,11,6,8,0,693.0,44.0,0.5,13.1,191.0,34.77,25.59
2018,11,6,8,15,739.5,47.0,0.45,13.85,235.5,35.91,26.67
2018,11,6,8,30,786.0,50.0,0.4,14.6,280.0,37.15,27.74
2018,11,6,8,45,816.5,53.0,0.35,15.35,322.5,43.68,33.45
2018,11,6,9,0,847.0,56.0,0.3,16.1,365.0,88.73,44.26
2018,11,6,9,15,868.0,58.0,0.3,16.9,402.5,136.35,71.82
2018,11,6,9,30,889.0,60.0,0.3,17.7,440.0,184.97,107.8
2018,11,6,9,45,904.0,61.5,0.25,18.55,472.0,232.75,146.9
2018,11,6,10,0,919.0,63.0,0.2,19.4,504.0,280.49,187.18
2018,11,6,10,15,928.0,64.0,0.2,20.05,529.0,325.81,226.05
2018,11,6,10,30,937.0,65.0,0.2,20.7,554.0,370.12,263.5
2018,11,6,10,45,942.0,65.5,0.2,21.35,571.5,411.26,297.7
2018,11,6,11,0,947.0,66.0,0.2,22.0,589.0,450.65,329.56
2018,11,6,11,15,950.5,66.5,0.2,22.25,599.5,487.45,359.09
2018,11,6,11,30,954.0,67.0,0.2,22.5,610.0,522.06,386.2
2018,11,6,11,45,955.0,67.0,0.25,22.8,613.0,552.56,410.11
2018,11,6,12,0,956.0,67.0,0.3,23.1,616.0,580.41,431.67
2018,11,6,12,15,954.0,67.0,0.3,23.2,611.0,603.82,449.49
2018,11,6,12,30,952.0,67.0,0.3,23.3,606.0,624.24,464.92
2018,11,6,12,45,946.5,67.0,0.3,23.4,593.0,639.52,476.56
2018,11,6,13,0,941.0,67.0,0.3,23.5,580.0,651.58,485.85
2018,11,6,13,15,932.5,65.5,0.35,23.45,559.0,656.91,491.41
2018,11,6,13,30,924.0,64.0,0.4,23.4,538.0,658.93,494.72
2018,11,6,13,45,912.5,63.0,0.4,23.35,511.0,656.37,494.12
2018,11,6,14,0,901.0,62.0,0.4,23.3,484.0,650.66,491.3
2018,11,6,14,15,885.0,60.5,0.4,23.1,450.5,638.47,484.16
2018,11,6,14,30,869.0,59.0,0.4,22.9,417.0,623.42,474.89
2018,11,6,14,45,846.0,57.0,0.45,22.7,378.5,600.76,460.56
2018,11,6,15,0,823.0,55.0,0.5,22.5,340.0,575.83,444.1
2018,11,6,15,15,789.5,52.0,0.5,22.5,297.5,545.72,422.19
2018,11,6,15,30,756.0,49.0,0.5,22.5,255.0,509.8,395.25
2018,11,6,15,45,703.0,45.0,0.6,21.25,210.0,460.75,359.83
2018,11,6,16,0,650.0,41.0,0.7,20.0,165.0,411.84,322.12
2018,11,6,16,15,561.0,35.5,0.75,19.1,122.0,343.69,266.42
2018,11,6,16,30,472.0,30.0,0.8,18.2,79.0,278.21,206.52
2018,11,6,16,45,297.5,20.5,0.85,17.3,46.0,173.0,45.89
2018,11,6,17,0,123.0,11.0,0.9,16.4,13.0,60.53,0.0
2018,11,6,17,15,61.5,5.5,0.95,16.0,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,6,45,106.0,8.5,1.15,11.55,12.0,0.0,0.0
2018,11,7,7,0,212.0,17.0,1.2,11.3,24.0,16.2,0.0
2018,11,7,7,15,361.5,25.5,1.0,11.85,60.0,20.71,9.48
2018,11,7,7,30,511.0,34.0,0.8,12.4,96.0,29.17,19.69
2018,11,7,7,45,589.0,38.5,0.65,13.0,139.0,31.48,22.32
2018,11,7,8,0,667.0,43.0,0.5,13.6,182.0,33.97,24.79
2018,11,7,8,15,714.5,47.0,0.45,14.35,226.0,36.0,26.69
2018,11,7,8,30,762.0,51.0,0.4,15.1,270.0,38.07,28.49
2018,11,7,8,45,793.5,53.5,0.4,15.8,311.5,38.87,29.11
2018,11,7,9,0,825.0,56.0,0.4,16.5,353.0,84.76,42.68
2018,11,7,9,15,845.5,57.5,0.35,17.2,389.5,130.73,68.51
2018,11,7,9,30,866.0,59.0,0.3,17.9,426.0,177.64,102.83
2018,11,7,9,45,880.5,60.5,0.3,18.55,457.0,224.11,140.93
2018,11,7,10,0,895.0,62.0,0.3,19.2,488.0,270.54,180.47
2018,11,7,10,15,905.5,63.0,0.3,19.65,513.5,315.14,219.02
2018,11,7,10,30,916.0,64.0,0.3,20.1,539.0,358.88,256.4
2018,11,7,10,45,923.0,64.5,0.3,20.6,557.0,399.83,290.83
2018,11,7,11,0,930.0,65.0,0.3,21.1,575.0,439.23,323.14
2018,11,7,11,15,934.0,65.5,0.3,21.3,585.5,475.59,352.69
2018,11,7,11,30,938.0,66.0,0.3,21.5,596.0,509.83,379.89
2018,11,7,11,45,939.5,66.0,0.3,21.75,599.5,540.04,403.46
2018,11,7,12,0,941.0,66.0,0.3,22.0,603.0,567.69,424.62
2018,11,7,12,15,939.5,66.0,0.35,22.1,598.0,590.98,443.09
2018,11,7,12,30,938.0,66.0,0.4,22.2,593.0,611.35,459.24
2018,11,7,12,45,933.5,65.5,0.4,22.3,580.5,626.43,470.9
2018,11,7,13,0,929.0,65.0,0.4,22.4,568.0,638.35,480.23
2018,11,7,13,15,922.0,64.5,0.4,22.35,548.5,645.56,486.45
2018,11,7,13,30,915.0,64.0,0.4,22.3,529.0,649.58,490.41
2018,11,7,13,45,904.5,63.0,0.45,22.25,503.0,647.67,490.88
2018,11,7,14,0,894.0,62.0,0.5,22.2,477.0,642.64,489.13
2018,11,7,14,15,878.0,60.5,0.5,22.0,444.0,630.54,481.95
2018,11,7,14,30,862.0,59.0,0.5,21.8,411.0,615.62,472.63
2018,11,7,14,45,838.5,56.5,0.5,21.6,372.5,592.22,456.98
2018,11,7,15,0,815.0,54.0,0.5,21.4,334.0,566.57,439.27
2018,11,7,15,15,781.0,51.0,0.5,21.4,291.5,536.41,417.13
2018,11,7,15,30,747.0,48.0,0.5,21.4,249.0,500.53,389.96
2018,11,7,15,45,695.0,44.5,0.6,20.25,205.0,453.07,355.2
2018,11,7,16,0,643.0,41.0,0.7,19.1,161.0,405.68,318.13
2018,11,7,16,15,553.5,35.5,0.75,18.15,118.5,337.76,262.25
2018,11,7,16,30,464.0,30.0,0.8,17.2,76.0,272.34,201.13
2018,11,7,16,45,283.0,20.0,0.9,16.2,43.5,164.01,22.17
2018,11,7,17,0,102.0,10.0,1.0,15.2,11.0,50.72,0.0
2018,11,7,17,15,51.0,5.0,1.0,14.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,8,6,45,74.0,8.0,0.8,8.45,10.0,0.0,0.0
2018,11,8,7,0,148.0,16.0,0.8,8.5,20.0,15.25,0.0
2018,11,8,7,15,298.0,27.5,0.75,9.15,56.0,22.87,10.36
2018,11,8,7,30,448.0,39.0,0.7,9.8,92.0,31.57,21.93
2018,11,8,7,45,528.0,47.5,0.65,10.4,136.0,37.02,27.48
2018,11,8,8,0,608.0,56.0,0.6,11.0,180.0,42.35,32.57
2018,11,8,8,15,664.5,62.0,0.6,11.6,226.5,45.33,35.37
2018,11,8,8,30,721.0,68.0,0.6,12.2,273.0,48.3,38.02
2018,11,8,8,45,756.5,73.0,0.6,12.8,316.5,50.38,39.78
2018,11,8,9,0,792.0,78.0,0.6,13.4,360.0,94.02,53.14
2018,11,8,9,15,813.0,81.5,0.6,13.95,397.5,140.18,79.08
2018,11,8,9,30,834.0,85.0,0.6,14.5,435.0,187.63,113.96
2018,11,8,9,45,846.5,89.0,0.6,15.05,467.0,234.93,153.03
2018,11,8,10,0,859.0,93.0,0.6,15.6,499.0,282.21,193.64
2018,11,8,10,15,867.0,96.5,0.6,16.0,524.5,327.55,233.19
2018,11,8,10,30,875.0,100.0,0.6,16.4,550.0,372.03,271.57
2018,11,8,10,45,876.5,103.5,0.6,16.8,567.0,413.1,306.64
2018,11,8,11,0,878.0,107.0,0.6,17.2,584.0,452.42,339.41
2018,11,8,11,15,878.0,109.0,0.6,17.5,594.0,487.76,368.46
2018,11,8,11,30,878.0,111.0,0.6,17.8,604.0,520.91,395.08
2018,11,8,11,45,833.0,122.5,0.6,18.1,592.0,537.67,409.16
2018,11,8,12,0,788.0,134.0,0.6,18.4,580.0,551.1,420.29
2018,11,8,12,15,519.5,189.5,0.6,18.55,482.5,477.46,367.03
2018,11,8,12,30,251.0,245.0,0.6,18.7,385.0,388.58,300.62
2018,11,8,12,45,241.5,241.0,0.6,18.85,373.5,381.85,296.83
2018,11,8,13,0,232.0,237.0,0.6,19.0,362.0,378.83,294.99
2018,11,8,13,15,211.5,230.5,0.6,19.0,341.0,365.42,285.33
2018,11,8,13,30,191.0,224.0,0.6,19.0,320.0,350.86,274.77
2018,11,8,13,45,285.0,202.5,0.65,18.95,337.5,398.89,313.45
2018,11,8,14,0,379.0,181.0,0.7,18.9,355.0,438.37,345.05
2018,11,8,14,15,451.0,166.0,0.65,18.65,359.0,478.23,375.8
2018,11,8,14,30,523.0,151.0,0.6,18.4,363.0,507.32,398.32
2018,11,8,14,45,474.5,142.0,0.6,18.1,320.5,465.95,367.97
2018,11,8,15,0,426.0,133.0,0.6,17.8,278.0,423.81,336.99
2018,11,8,15,15,392.5,121.0,0.6,17.8,241.0,386.82,308.89
2018,11,8,15,30,359.0,109.0,0.6,17.8,204.0,349.51,279.61
2018,11,8,15,45,305.5,92.0,0.7,16.4,162.5,287.61,231.72
2018,11,8,16,0,252.0,75.0,0.8,15.0,121.0,235.12,189.22
2018,11,8,16,15,189.5,55.0,0.8,14.35,84.0,175.41,138.53
2018,11,8,16,30,127.0,35.0,0.8,13.7,47.0,117.46,86.04
2018,11,8,16,45,73.0,20.0,0.85,13.05,26.0,64.28,0.0
2018,11,8,17,0,19.0,5.0,0.9,12.4,5.0,12.38,0.0
2018,11,8,17,15,9.5,2.5,0.9,12.2,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
