Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,9,6,45,46.5,7.0,0.85,8.7,8.0,0.0,0.0
2018,11,9,7,0,93.0,14.0,0.8,8.9,16.0,13.34,0.0
2018,11,9,7,15,215.0,28.5,0.75,9.7,49.0,22.63,9.06
2018,11,9,7,30,337.0,43.0,0.7,10.5,82.0,35.77,25.36
2018,11,9,7,45,406.5,55.0,0.65,11.35,122.0,44.36,33.8
2018,11,9,8,0,476.0,67.0,0.6,12.2,162.0,52.65,41.54
2018,11,9,8,15,435.0,79.5,0.5,13.0,182.0,58.71,47.06
2018,11,9,8,30,394.0,92.0,0.4,13.8,202.0,66.55,53.97
2018,11,9,8,45,408.0,103.5,0.35,14.65,233.0,73.52,59.9
2018,11,9,9,0,422.0,115.0,0.3,15.5,264.0,100.51,68.56
2018,11,9,9,15,449.5,132.0,0.25,15.95,305.5,140.47,93.52
2018,11,9,9,30,477.0,149.0,0.2,16.4,347.0,183.05,124.42
2018,11,9,9,45,476.0,171.0,0.15,16.85,381.0,226.81,159.38
2018,11,9,10,0,475.0,193.0,0.1,17.3,415.0,270.31,194.62
2018,11,9,10,15,488.0,199.0,0.1,17.65,437.5,303.87,221.94
2018,11,9,10,30,501.0,205.0,0.1,18.0,460.0,337.76,249.42
2018,11,9,10,45,511.5,208.5,0.15,18.3,477.0,368.74,274.71
2018,11,9,11,0,522.0,212.0,0.2,18.6,494.0,399.46,299.46
2018,11,9,11,15,531.5,213.5,0.2,18.75,505.0,427.55,321.74
2018,11,9,11,30,541.0,215.0,0.2,18.9,516.0,454.93,343.11
2018,11,9,11,45,547.5,214.5,0.2,19.05,520.5,478.13,361.12
2018,11,9,12,0,554.0,214.0,0.2,19.2,525.0,500.1,377.97
2018,11,9,12,15,559.5,211.0,0.25,19.25,523.0,517.78,392.16
2018,11,9,12,30,565.0,208.0,0.3,19.3,521.0,533.87,405.13
2018,11,9,12,45,568.5,202.5,0.3,19.35,511.5,544.62,413.76
2018,11,9,13,0,572.0,197.0,0.3,19.4,502.0,553.44,420.99
2018,11,9,13,15,564.0,191.0,0.35,19.3,482.5,552.73,422.12
2018,11,9,13,30,556.0,185.0,0.4,19.2,463.0,549.76,421.68
2018,11,9,13,45,543.5,177.0,0.4,19.1,437.0,539.68,415.59
2018,11,9,14,0,531.0,169.0,0.4,19.0,411.0,527.42,407.89
2018,11,9,14,15,515.0,159.5,0.4,18.65,380.5,509.32,396.19
2018,11,9,14,30,499.0,150.0,0.4,18.3,350.0,489.32,382.9
2018,11,9,14,45,459.5,137.5,0.4,18.0,308.0,449.97,354.71
2018,11,9,15,0,420.0,125.0,0.4,17.7,266.0,409.6,325.19
2018,11,9,15,15,385.0,112.0,0.4,17.7,228.5,370.71,295.63
2018,11,9,15,30,350.0,99.0,0.4,17.7,191.0,331.53,264.93
2018,11,9,15,45,317.0,85.0,0.5,15.9,156.5,292.4,235.22
2018,11,9,16,0,284.0,71.0,0.6,14.1,122.0,253.77,204.08
2018,11,9,16,15,223.5,53.5,0.65,13.15,86.5,198.16,156.75
2018,11,9,16,30,163.0,36.0,0.7,12.2,51.0,145.5,106.61
2018,11,9,16,45,94.5,21.0,0.8,11.25,28.5,80.8,0.0
2018,11,9,17,0,26.0,6.0,0.9,10.3,6.0,16.07,0.0
2018,11,9,17,15,13.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,6,45,22.5,4.5,1.1,6.4,5.0,0.0,0.0
2018,11,10,7,0,45.0,9.0,1.1,6.5,10.0,8.58,0.0
2018,11,10,7,15,122.0,25.0,0.95,7.4,36.5,19.73,6.04
2018,11,10,7,30,199.0,41.0,0.8,8.3,63.0,31.95,22.15
2018,11,10,7,45,268.0,57.0,0.7,9.15,101.0,43.74,33.51
2018,11,10,8,0,337.0,73.0,0.6,10.0,139.0,55.14,44.1
2018,11,10,8,15,335.5,85.5,0.55,10.9,164.5,63.28,51.52
2018,11,10,8,30,334.0,98.0,0.5,11.8,190.0,71.12,58.46
2018,11,10,8,45,368.0,109.0,0.45,12.75,225.0,77.69,64.05
2018,11,10,9,0,402.0,120.0,0.4,13.7,260.0,102.01,71.49
2018,11,10,9,15,451.0,128.5,0.35,14.35,301.5,136.24,90.94
2018,11,10,9,30,500.0,137.0,0.3,15.0,343.0,174.88,117.72
2018,11,10,9,45,534.0,142.0,0.25,15.7,377.0,212.1,146.27
2018,11,10,10,0,568.0,147.0,0.2,16.4,411.0,251.71,177.88
2018,11,10,10,15,583.5,152.0,0.15,16.9,435.5,288.43,208.28
2018,11,10,10,30,599.0,157.0,0.1,17.4,460.0,325.48,238.68
2018,11,10,10,45,619.0,159.0,0.1,17.9,481.5,363.24,269.2
2018,11,10,11,0,639.0,161.0,0.1,18.4,503.0,399.67,298.14
2018,11,10,11,15,649.5,162.0,0.1,18.75,515.5,431.13,323.13
2018,11,10,11,30,660.0,163.0,0.1,19.1,528.0,461.71,346.94
2018,11,10,11,45,661.5,163.5,0.1,19.4,531.0,486.33,366.05
2018,11,10,12,0,663.0,164.0,0.1,19.7,534.0,509.16,383.5
2018,11,10,12,15,661.5,163.0,0.1,19.8,529.5,527.02,397.4
2018,11,10,12,30,660.0,162.0,0.1,19.9,525.0,542.73,409.58
2018,11,10,12,45,656.0,160.0,0.15,20.0,514.0,553.77,418.74
2018,11,10,13,0,652.0,158.0,0.2,20.1,503.0,562.43,426.2
2018,11,10,13,15,643.5,154.0,0.2,20.05,484.5,563.94,428.34
2018,11,10,13,30,635.0,150.0,0.2,20.0,466.0,562.92,428.69
2018,11,10,13,45,622.0,145.0,0.25,19.95,441.0,555.6,425.05
2018,11,10,14,0,609.0,140.0,0.3,19.9,416.0,545.79,419.6
2018,11,10,14,15,591.5,133.0,0.35,19.6,385.0,525.71,407.09
2018,11,10,14,30,574.0,126.0,0.4,19.3,354.0,506.83,395.13
2018,11,10,14,45,550.5,117.5,0.45,19.0,319.0,480.76,377.46
2018,11,10,15,0,527.0,109.0,0.5,18.7,284.0,453.2,358.11
2018,11,10,15,15,484.5,100.0,0.5,18.7,244.5,412.86,327.52
2018,11,10,15,30,442.0,91.0,0.5,18.7,205.0,372.33,295.9
2018,11,10,15,45,391.5,78.0,0.6,17.45,165.0,322.94,257.98
2018,11,10,16,0,341.0,65.0,0.7,16.2,125.0,274.67,218.98
2018,11,10,16,15,270.0,49.5,0.8,15.4,88.5,214.91,168.46
2018,11,10,16,30,199.0,34.0,0.9,14.6,52.0,158.85,114.08
2018,11,10,16,45,115.5,20.0,1.0,13.85,29.0,87.37,0.0
2018,11,10,17,0,32.0,6.0,1.1,13.1,6.0,18.36,0.0
2018,11,10,17,15,16.0,3.0,1.15,12.7,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,6,45,68.5,6.5,0.8,9.45,8.0,0.0,0.0
2018,11,11,7,0,137.0,13.0,0.8,9.5,16.0,12.39,0.0
2018,11,11,7,15,291.0,24.0,0.8,10.0,49.5,19.97,4.44
2018,11,11,7,30,445.0,35.0,0.8,10.5,83.0,28.34,18.68
2018,11,11,7,45,532.5,42.5,0.75,10.95,126.5,33.03,23.73
2018,11,11,8,0,620.0,50.0,0.7,11.4,170.0,37.66,28.23
2018,11,11,8,15,674.0,55.5,0.7,12.05,214.5,40.43,30.87
2018,11,11,8,30,728.0,61.0,0.7,12.7,259.0,47.47,37.19
2018,11,11,8,45,764.0,64.5,0.7,13.35,301.5,48.73,38.22
2018,11,11,9,0,800.0,68.0,0.7,14.0,344.0,77.61,42.87
2018,11,11,9,15,805.5,75.0,0.7,14.65,378.0,125.54,68.62
2018,11,11,9,30,811.0,82.0,0.7,15.3,412.0,173.25,103.19
2018,11,11,9,45,819.5,87.0,0.65,15.95,442.5,219.34,140.69
2018,11,11,10,0,828.0,92.0,0.6,16.6,473.0,265.1,179.69
2018,11,11,10,15,817.0,99.0,0.6,17.1,491.5,306.92,216.75
2018,11,11,10,30,806.0,106.0,0.6,17.6,510.0,343.4,249.19
2018,11,11,10,45,848.5,100.0,0.55,18.1,538.5,390.21,287.41
2018,11,11,11,0,891.0,94.0,0.5,18.6,567.0,435.28,323.48
2018,11,11,11,15,896.5,94.5,0.5,19.0,578.5,471.72,353.2
2018,11,11,11,30,902.0,95.0,0.5,19.4,590.0,506.27,380.76
2018,11,11,11,45,905.0,94.5,0.5,19.8,593.5,536.56,404.53
2018,11,11,12,0,908.0,94.0,0.5,20.2,597.0,564.45,425.98
2018,11,11,12,15,776.5,124.5,0.5,20.35,552.0,548.49,415.69
2018,11,11,12,30,645.0,155.0,0.5,20.5,507.0,524.9,399.6
2018,11,11,12,45,737.0,133.5,0.5,20.7,527.5,571.46,434.72
2018,11,11,13,0,829.0,112.0,0.5,20.9,548.0,616.48,467.61
2018,11,11,13,15,816.5,110.5,0.45,20.85,527.0,620.83,470.8
2018,11,11,13,30,804.0,109.0,0.4,20.8,506.0,621.04,471.47
2018,11,11,13,45,785.5,108.0,0.4,20.8,478.5,615.13,468.3
2018,11,11,14,0,767.0,107.0,0.4,20.8,451.0,606.35,463.04
2018,11,11,14,15,742.0,103.5,0.35,20.6,416.5,588.09,450.74
2018,11,11,14,30,717.0,100.0,0.3,20.4,382.0,567.3,436.51
2018,11,11,14,45,681.0,95.0,0.3,20.15,342.0,535.97,414.96
2018,11,11,15,0,645.0,90.0,0.3,19.9,302.0,502.85,391.58
2018,11,11,15,15,601.5,83.5,0.3,19.9,260.5,462.35,361.58
2018,11,11,15,30,558.0,77.0,0.3,19.9,219.0,420.98,329.92
2018,11,11,15,45,492.5,68.0,0.4,18.0,176.0,364.79,288.43
2018,11,11,16,0,427.0,59.0,0.5,16.1,133.0,309.56,245.21
2018,11,11,16,15,329.5,46.5,0.65,15.25,93.5,238.9,186.45
2018,11,11,16,30,232.0,34.0,0.8,14.4,54.0,173.67,122.83
2018,11,11,16,45,129.5,19.5,0.9,13.5,29.5,91.65,0.0
2018,11,11,17,0,27.0,5.0,1.0,12.6,5.0,15.36,0.0
2018,11,11,17,15,13.5,2.5,1.05,12.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,6,45,39.0,5.0,0.85,8.2,5.5,0.0,0.0
2018,11,12,7,0,78.0,10.0,0.8,8.3,11.0,9.53,0.0
2018,11,12,7,15,210.5,23.5,0.8,9.0,42.0,19.63,2.23
2018,11,12,7,30,343.0,37.0,0.8,9.7,73.0,30.48,20.39
2018,11,12,7,45,431.5,47.5,0.75,10.45,114.5,37.86,28.0
2018,11,12,8,0,520.0,58.0,0.7,11.2,156.0,45.02,34.79
2018,11,12,8,15,578.0,64.5,0.65,11.9,199.0,48.27,37.89
2018,11,12,8,30,636.0,71.0,0.6,12.6,242.0,51.54,40.84
2018,11,12,8,45,676.0,76.0,0.5,13.3,283.5,53.5,42.5
2018,11,12,9,0,716.0,81.0,0.4,14.0,325.0,78.4,46.68
2018,11,12,9,15,729.5,88.0,0.4,14.85,360.0,123.08,69.96
2018,11,12,9,30,743.0,95.0,0.4,15.7,395.0,168.44,101.94
2018,11,12,9,45,745.0,103.5,0.4,16.5,424.0,213.56,138.35
2018,11,12,10,0,747.0,112.0,0.4,17.3,453.0,257.98,175.81
2018,11,12,10,15,763.0,114.0,0.4,17.85,478.5,299.51,211.06
2018,11,12,10,30,779.0,116.0,0.4,18.4,504.0,341.06,246.11
2018,11,12,10,45,790.5,117.5,0.35,19.0,523.0,380.37,278.62
2018,11,12,11,0,802.0,119.0,0.3,19.6,542.0,418.87,309.61
2018,11,12,11,15,808.5,119.5,0.3,19.9,553.0,453.3,337.52
2018,11,12,11,30,815.0,120.0,0.3,20.2,564.0,486.14,363.56
2018,11,12,11,45,818.5,119.5,0.3,20.55,567.5,514.79,385.91
2018,11,12,12,0,822.0,119.0,0.3,20.9,571.0,541.32,406.21
2018,11,12,12,15,811.0,121.5,0.3,21.0,564.5,560.87,421.48
2018,11,12,12,30,800.0,124.0,0.3,21.1,558.0,577.5,434.41
2018,11,12,12,45,782.5,126.5,0.3,21.2,543.0,587.5,442.45
2018,11,12,13,0,765.0,129.0,0.3,21.3,528.0,594.42,448.2
2018,11,12,13,15,751.0,127.5,0.3,21.25,507.5,596.3,450.67
2018,11,12,13,30,737.0,126.0,0.3,21.2,487.0,595.27,451.06
2018,11,12,13,45,716.5,124.0,0.3,21.1,459.5,586.94,446.31
2018,11,12,14,0,696.0,122.0,0.3,21.0,432.0,575.85,439.57
2018,11,12,14,15,670.5,118.0,0.3,20.75,399.0,557.03,427.44
2018,11,12,14,30,645.0,114.0,0.3,20.5,366.0,535.83,413.39
2018,11,12,14,45,610.0,108.5,0.25,20.2,328.0,505.23,391.73
2018,11,12,15,0,575.0,103.0,0.2,19.9,290.0,472.9,368.34
2018,11,12,15,15,528.5,95.0,0.2,19.9,249.0,428.64,335.42
2018,11,12,15,30,482.0,87.0,0.2,19.9,208.0,386.61,303.14
2018,11,12,15,45,415.5,75.5,0.4,17.95,166.0,330.06,261.53
2018,11,12,16,0,349.0,64.0,0.6,16.0,124.0,275.39,218.71
2018,11,12,16,15,214.0,46.5,0.6,15.55,80.0,182.53,141.69
2018,11,12,16,30,79.0,29.0,0.6,15.1,36.0,85.22,56.9
2018,11,12,16,45,41.5,15.5,0.65,14.65,19.0,32.2,0.0
2018,11,12,17,0,4.0,2.0,0.7,14.2,2.0,1.91,0.0
2018,11,12,17,15,2.0,1.0,0.6,14.15,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,0.7,9.0,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,0.7,9.0,6.0,5.72,0.0
2018,11,13,7,15,13.5,20.0,0.65,9.55,21.0,18.0,0.0
2018,11,13,7,30,20.0,34.0,0.6,10.1,36.0,30.04,19.79
2018,11,13,7,45,32.5,51.0,0.6,10.65,56.0,44.13,33.45
2018,11,13,8,0,45.0,68.0,0.6,11.2,76.0,57.96,46.26
2018,11,13,8,15,39.5,73.5,0.55,11.8,82.0,63.5,51.45
2018,11,13,8,30,34.0,79.0,0.5,12.4,88.0,68.72,56.15
2018,11,13,8,45,20.5,88.5,0.5,12.95,94.0,76.66,63.1
2018,11,13,9,0,7.0,98.0,0.5,13.5,100.0,88.16,69.48
2018,11,13,9,15,81.5,133.0,0.5,13.9,165.0,119.45,92.35
2018,11,13,9,30,156.0,168.0,0.5,14.3,230.0,157.45,119.35
2018,11,13,9,45,125.5,180.5,0.5,14.7,233.0,172.65,132.55
2018,11,13,10,0,95.0,193.0,0.5,15.1,236.0,187.69,145.86
2018,11,13,10,15,119.0,206.0,0.45,15.2,263.0,209.16,162.36
2018,11,13,10,30,143.0,219.0,0.4,15.3,290.0,235.43,182.75
2018,11,13,10,45,187.5,224.0,0.4,15.4,320.0,263.96,204.7
2018,11,13,11,0,232.0,229.0,0.4,15.5,350.0,295.47,229.14
2018,11,13,11,15,316.5,218.5,0.4,15.55,387.5,333.25,258.25
2018,11,13,11,30,401.0,208.0,0.4,15.6,425.0,375.41,290.86
2018,11,13,11,45,470.0,191.0,0.4,15.6,446.5,410.56,318.34
2018,11,13,12,0,539.0,174.0,0.4,15.6,468.0,445.82,345.96
2018,11,13,12,15,574.5,161.0,0.4,15.7,472.0,468.51,363.97
2018,11,13,12,30,610.0,148.0,0.4,15.8,476.0,493.69,383.74
2018,11,13,12,45,522.5,167.0,0.4,15.85,443.5,474.07,369.54
2018,11,13,13,0,435.0,186.0,0.4,15.9,411.0,453.31,354.45
2018,11,13,13,15,304.0,200.0,0.4,15.85,354.5,391.46,308.03
2018,11,13,13,30,173.0,214.0,0.4,15.8,298.0,326.0,257.78
2018,11,13,13,45,144.5,200.5,0.35,15.8,268.0,298.22,236.89
2018,11,13,14,0,116.0,187.0,0.3,15.8,238.0,269.5,214.67
2018,11,13,14,15,127.5,172.5,0.3,15.4,225.0,263.36,211.09
2018,11,13,14,30,139.0,158.0,0.3,15.0,212.0,256.47,206.65
2018,11,13,14,45,157.0,140.0,0.3,14.65,195.0,248.43,201.26
2018,11,13,15,0,175.0,122.0,0.3,14.3,178.0,239.13,194.62
2018,11,13,15,15,103.5,100.0,0.3,14.3,132.0,172.51,139.91
2018,11,13,15,30,32.0,78.0,0.3,14.3,86.0,99.44,78.84
2018,11,13,15,45,24.0,61.5,0.45,13.5,67.0,77.19,60.24
2018,11,13,16,0,16.0,45.0,0.6,12.7,48.0,54.77,40.92
2018,11,13,16,15,8.0,31.0,0.6,12.5,32.5,32.8,21.71
2018,11,13,16,30,0.0,17.0,0.6,12.3,17.0,15.77,5.94
2018,11,13,16,45,4.0,9.5,0.65,12.1,9.5,10.72,0.0
2018,11,13,17,0,8.0,2.0,0.7,11.9,2.0,1.91,0.0
2018,11,13,17,15,4.0,1.0,0.7,11.75,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,6,45,29.0,4.0,0.9,8.45,4.5,0.0,0.0
2018,11,14,7,0,58.0,8.0,0.9,8.5,9.0,7.63,0.0
2018,11,14,7,15,174.5,22.0,0.8,9.05,36.5,17.52,0.0
2018,11,14,7,30,291.0,36.0,0.7,9.6,64.0,29.94,19.48
2018,11,14,7,45,379.5,46.5,0.55,10.2,103.0,37.34,27.46
2018,11,14,8,0,468.0,57.0,0.4,10.8,142.0,44.52,34.36
2018,11,14,8,15,498.5,66.0,0.35,11.6,177.5,49.99,39.46
2018,11,14,8,30,529.0,75.0,0.3,12.4,213.0,55.32,44.25
2018,11,14,8,45,527.0,86.0,0.25,13.2,242.5,62.17,50.24
2018,11,14,9,0,525.0,97.0,0.2,14.0,272.0,82.45,56.0
2018,11,14,9,15,614.0,96.5,0.2,14.75,323.0,116.73,70.08
2018,11,14,9,30,703.0,96.0,0.2,15.5,374.0,159.25,96.36
2018,11,14,9,45,712.0,102.0,0.15,16.2,402.5,201.46,129.58
2018,11,14,10,0,721.0,108.0,0.1,16.9,431.0,243.59,164.56
2018,11,14,10,15,727.0,111.0,0.1,17.55,452.0,282.06,197.41
2018,11,14,10,30,733.0,114.0,0.1,18.2,473.0,319.78,229.49
2018,11,14,10,45,709.0,120.5,0.1,18.8,478.0,349.59,255.63
2018,11,14,11,0,685.0,127.0,0.1,19.4,483.0,376.15,278.49
2018,11,14,11,15,704.0,127.5,0.15,19.7,499.5,411.64,307.24
2018,11,14,11,30,723.0,128.0,0.2,20.0,516.0,446.66,335.03
2018,11,14,11,45,748.5,124.5,0.2,20.25,528.5,480.17,360.95
2018,11,14,12,0,774.0,121.0,0.2,20.5,541.0,512.93,385.84
2018,11,14,12,15,770.5,121.5,0.2,20.55,536.5,533.35,401.82
2018,11,14,12,30,767.0,122.0,0.2,20.6,532.0,551.27,415.84
2018,11,14,12,45,760.0,121.5,0.25,20.65,520.0,563.65,426.26
2018,11,14,13,0,753.0,121.0,0.3,20.7,508.0,573.32,434.68
2018,11,14,13,15,743.0,117.5,0.3,20.6,488.0,575.36,437.4
2018,11,14,13,30,733.0,114.0,0.3,20.5,468.0,574.58,438.1
2018,11,14,13,45,706.0,109.5,0.35,20.4,435.5,559.71,429.22
2018,11,14,14,0,679.0,105.0,0.4,20.3,403.0,542.09,418.3
2018,11,14,14,15,668.5,101.5,0.4,19.95,377.0,533.08,413.26
2018,11,14,14,30,658.0,98.0,0.4,19.6,351.0,521.7,406.16
2018,11,14,14,45,618.5,93.0,0.45,19.3,312.0,489.25,383.59
2018,11,14,15,0,579.0,88.0,0.5,19.0,273.0,455.3,359.35
2018,11,14,15,15,542.5,81.5,0.5,19.0,236.5,420.26,332.67
2018,11,14,15,30,506.0,75.0,0.5,19.0,200.0,384.31,304.3
2018,11,14,15,45,450.0,65.5,0.65,17.1,160.5,334.46,266.66
2018,11,14,16,0,394.0,56.0,0.8,15.2,121.0,285.31,227.22
2018,11,14,16,15,303.5,43.5,0.9,14.35,84.5,219.92,171.26
2018,11,14,16,30,213.0,31.0,1.0,13.5,48.0,156.4,103.47
2018,11,14,16,45,118.5,17.5,1.05,12.65,26.0,65.76,0.0
2018,11,14,17,0,24.0,4.0,1.1,11.8,4.0,0.0,0.0
2018,11,14,17,15,12.0,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,6,45,19.0,3.5,1.1,7.55,3.5,0.0,0.0
2018,11,15,7,0,38.0,7.0,1.1,7.6,7.0,6.67,0.0
2018,11,15,7,15,124.5,20.5,0.95,8.45,30.5,16.31,0.0
2018,11,15,7,30,211.0,34.0,0.8,9.3,54.0,26.66,16.48
2018,11,15,7,45,306.0,47.5,0.65,10.15,93.0,36.68,26.81
2018,11,15,8,0,401.0,61.0,0.5,11.0,132.0,46.38,35.94
2018,11,15,8,15,463.5,69.5,0.45,12.0,172.5,53.47,42.46
2018,11,15,8,30,526.0,78.0,0.4,13.0,213.0,58.31,46.78
2018,11,15,8,45,569.0,84.5,0.35,13.95,252.5,61.27,49.27
2018,11,15,9,0,612.0,91.0,0.3,14.9,292.0,77.4,51.4
2018,11,15,9,15,654.5,93.0,0.3,15.6,330.0,114.53,67.19
2018,11,15,9,30,697.0,95.0,0.3,16.3,368.0,155.26,93.34
2018,11,15,9,45,735.5,93.0,0.25,17.0,401.5,195.16,123.26
2018,11,15,10,0,774.0,91.0,0.2,17.7,435.0,241.08,160.16
2018,11,15,10,15,782.0,94.0,0.15,18.2,458.0,281.72,194.82
2018,11,15,10,30,790.0,97.0,0.1,18.7,481.0,321.68,228.76
2018,11,15,10,45,806.5,97.5,0.1,19.15,501.5,361.3,261.88
2018,11,15,11,0,823.0,98.0,0.1,19.6,522.0,400.43,293.93
2018,11,15,11,15,829.0,98.5,0.1,19.85,533.0,434.55,321.89
2018,11,15,11,30,835.0,99.0,0.1,20.1,544.0,467.0,347.95
2018,11,15,11,45,838.0,98.5,0.15,20.35,547.5,495.23,370.71
2018,11,15,12,0,841.0,98.0,0.2,20.6,551.0,521.28,391.48
2018,11,15,12,15,835.5,99.0,0.2,20.6,546.0,542.08,408.03
2018,11,15,12,30,830.0,100.0,0.2,20.6,541.0,560.13,422.33
2018,11,15,12,45,818.5,101.0,0.2,20.65,527.5,572.01,431.94
2018,11,15,13,0,807.0,102.0,0.2,20.7,514.0,580.89,439.3
2018,11,15,13,15,799.5,99.0,0.25,20.6,494.5,584.99,444.08
2018,11,15,13,30,792.0,96.0,0.3,20.5,475.0,586.19,446.78
2018,11,15,13,45,781.0,92.5,0.3,20.4,449.5,581.87,444.94
2018,11,15,14,0,770.0,89.0,0.3,20.3,424.0,574.71,440.99
2018,11,15,14,15,752.0,85.5,0.3,20.05,392.5,562.89,433.74
2018,11,15,14,30,734.0,82.0,0.3,19.8,361.0,546.6,423.1
2018,11,15,14,45,708.0,77.0,0.3,19.55,324.5,521.53,405.77
2018,11,15,15,0,682.0,72.0,0.3,19.3,288.0,494.51,386.49
2018,11,15,15,15,639.0,67.5,0.3,19.3,248.0,456.88,358.15
2018,11,15,15,30,596.0,63.0,0.3,19.3,208.0,418.44,328.21
2018,11,15,15,45,534.5,55.5,0.5,17.65,166.5,366.51,289.75
2018,11,15,16,0,473.0,48.0,0.7,16.0,125.0,315.54,249.29
2018,11,15,16,15,375.5,38.5,0.75,15.35,87.5,247.07,190.64
2018,11,15,16,30,278.0,29.0,0.8,14.7,50.0,179.15,114.48
2018,11,15,16,45,156.5,17.0,0.85,14.05,27.0,80.59,0.0
2018,11,15,17,0,35.0,5.0,0.9,13.4,4.0,0.0,0.0
2018,11,15,17,15,17.5,2.5,0.85,13.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,6,45,27.0,4.0,0.8,8.35,4.0,0.0,0.0
2018,11,16,7,0,54.0,8.0,0.8,8.5,8.0,7.63,0.0
2018,11,16,7,15,170.0,20.0,0.7,9.3,33.0,16.84,0.0
2018,11,16,7,30,286.0,32.0,0.6,10.1,58.0,26.36,15.84
2018,11,16,7,45,375.5,42.5,0.55,10.95,96.0,33.93,24.24
2018,11,16,8,0,465.0,53.0,0.5,11.8,134.0,41.25,31.22
2018,11,16,8,15,492.0,62.5,0.4,12.6,169.0,47.3,36.86
2018,11,16,8,30,519.0,72.0,0.3,13.4,204.0,53.17,42.14
2018,11,16,8,45,544.5,81.5,0.25,14.25,240.0,58.87,47.1
2018,11,16,9,0,570.0,91.0,0.2,15.1,276.0,74.63,50.98
2018,11,16,9,15,612.5,96.5,0.2,15.7,316.0,112.5,67.54
2018,11,16,9,30,655.0,102.0,0.2,16.3,356.0,154.01,94.21
2018,11,16,9,45,650.0,113.5,0.15,16.9,382.5,196.42,127.67
2018,11,16,10,0,645.0,125.0,0.1,17.5,409.0,237.69,161.98
2018,11,16,10,15,658.5,129.0,0.1,18.0,433.0,275.64,193.72
2018,11,16,10,30,672.0,133.0,0.1,18.5,457.0,313.67,225.49
2018,11,16,10,45,680.0,136.0,0.1,18.95,474.0,348.84,254.84
2018,11,16,11,0,688.0,139.0,0.1,19.4,491.0,383.22,282.99
2018,11,16,11,15,693.5,140.5,0.1,19.7,501.5,414.25,308.22
2018,11,16,11,30,699.0,142.0,0.1,20.0,512.0,443.96,331.89
2018,11,16,11,45,699.5,143.0,0.1,20.35,515.0,469.38,351.87
2018,11,16,12,0,700.0,144.0,0.1,20.7,518.0,492.89,370.01
2018,11,16,12,15,710.0,139.0,0.1,20.8,516.0,513.45,386.13
2018,11,16,12,30,720.0,134.0,0.1,20.9,514.0,532.16,400.69
2018,11,16,12,45,729.5,128.0,0.1,21.05,505.5,547.54,412.65
2018,11,16,13,0,739.0,122.0,0.1,21.2,497.0,560.68,422.9
2018,11,16,13,15,728.0,120.0,0.1,21.1,478.0,563.66,426.16
2018,11,16,13,30,717.0,118.0,0.1,21.0,459.0,563.89,427.5
2018,11,16,13,45,700.0,115.0,0.1,20.95,433.0,556.79,423.5
2018,11,16,14,0,683.0,112.0,0.1,20.9,407.0,547.06,417.58
2018,11,16,14,15,659.5,108.0,0.15,20.6,375.5,529.88,406.98
2018,11,16,14,30,636.0,104.0,0.2,20.3,344.0,510.41,394.52
2018,11,16,14,45,603.0,98.5,0.2,19.95,308.0,481.7,374.53
2018,11,16,15,0,570.0,93.0,0.2,19.6,272.0,451.32,352.76
2018,11,16,15,15,525.0,85.5,0.2,19.6,232.5,410.8,322.18
2018,11,16,15,30,480.0,78.0,0.2,19.6,193.0,368.35,289.19
2018,11,16,15,45,415.5,67.5,0.4,17.85,153.0,314.96,249.2
2018,11,16,16,0,351.0,57.0,0.6,16.1,113.0,263.42,208.13
2018,11,16,16,15,259.5,42.5,0.65,15.5,77.0,196.55,151.02
2018,11,16,16,30,168.0,28.0,0.7,14.9,41.0,129.44,78.8
2018,11,16,16,45,91.5,15.5,0.75,14.25,22.0,52.18,0.0
2018,11,16,17,0,15.0,3.0,0.8,13.6,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,0.85,13.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,0.95,6.55,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,0.9,6.6,5.0,4.77,0.0
2018,11,17,7,15,116.0,19.0,0.8,7.45,28.0,18.11,0.0
2018,11,17,7,30,206.0,33.0,0.7,8.3,51.0,26.0,15.26
2018,11,17,7,45,289.5,46.5,0.6,9.1,87.5,36.04,26.22
2018,11,17,8,0,373.0,60.0,0.5,9.9,124.0,45.77,35.46
2018,11,17,8,15,432.5,70.0,0.45,10.75,163.5,52.42,41.69
2018,11,17,8,30,492.0,80.0,0.4,11.6,203.0,60.71,49.17
2018,11,17,8,45,533.5,88.0,0.4,12.45,242.0,64.92,52.81
2018,11,17,9,0,575.0,96.0,0.4,13.3,281.0,77.22,54.89
2018,11,17,9,15,619.5,98.5,0.35,14.0,318.5,112.63,68.55
2018,11,17,9,30,664.0,101.0,0.3,14.7,356.0,151.93,93.0
2018,11,17,9,45,703.5,100.5,0.3,15.35,390.0,191.37,122.28
2018,11,17,10,0,743.0,100.0,0.3,16.0,424.0,233.48,156.14
2018,11,17,10,15,757.0,102.0,0.3,16.5,448.5,273.75,190.59
2018,11,17,10,30,771.0,104.0,0.3,17.0,473.0,313.87,224.93
2018,11,17,10,45,780.0,106.0,0.3,17.45,491.0,351.98,257.43
2018,11,17,11,0,789.0,108.0,0.3,17.9,509.0,389.12,288.48
2018,11,17,11,15,794.0,108.5,0.3,18.15,519.0,422.1,315.97
2018,11,17,11,30,799.0,109.0,0.3,18.4,529.0,454.87,342.59
2018,11,17,11,45,801.0,109.0,0.3,18.6,532.5,482.12,364.65
2018,11,17,12,0,803.0,109.0,0.3,18.8,536.0,507.27,384.68
2018,11,17,12,15,764.5,121.0,0.3,18.8,524.5,521.1,396.27
2018,11,17,12,30,726.0,133.0,0.3,18.8,513.0,531.7,405.2
2018,11,17,12,45,670.5,147.0,0.3,18.85,492.0,531.13,405.68
2018,11,17,13,0,615.0,161.0,0.3,18.9,471.0,523.72,401.11
2018,11,17,13,15,604.0,157.5,0.3,18.8,452.5,524.1,402.72
2018,11,17,13,30,593.0,154.0,0.3,18.7,434.0,522.16,402.43
2018,11,17,13,45,576.5,149.0,0.3,18.6,409.0,513.11,396.93
2018,11,17,14,0,560.0,144.0,0.3,18.5,384.0,501.87,389.76
2018,11,17,14,15,536.5,137.5,0.3,18.2,353.5,482.82,376.97
2018,11,17,14,30,513.0,131.0,0.3,17.9,323.0,461.96,362.61
2018,11,17,14,45,481.0,122.5,0.3,17.6,288.0,432.4,341.34
2018,11,17,15,0,449.0,114.0,0.3,17.3,253.0,401.73,318.69
2018,11,17,15,15,405.0,102.5,0.3,17.3,215.0,360.21,286.66
2018,11,17,15,30,361.0,91.0,0.3,17.3,177.0,318.71,253.73
2018,11,17,15,45,304.0,76.5,0.5,15.6,139.0,267.44,214.14
2018,11,17,16,0,247.0,62.0,0.7,13.9,101.0,217.76,173.62
2018,11,17,16,15,177.0,44.5,0.7,13.4,68.0,151.78,116.83
2018,11,17,16,30,107.0,27.0,0.7,12.9,35.0,91.95,52.82
2018,11,17,16,45,56.0,14.0,0.75,12.4,18.0,36.1,0.0
2018,11,17,17,0,5.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,0.7,11.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,0.8,6.95,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,0.8,6.9,5.0,4.77,0.0
2018,11,18,7,15,122.0,19.0,0.7,7.55,28.0,18.11,0.0
2018,11,18,7,30,218.0,33.0,0.6,8.2,51.0,26.09,14.83
2018,11,18,7,45,308.0,45.0,0.55,8.85,87.5,34.94,25.2
2018,11,18,8,0,398.0,57.0,0.5,9.5,124.0,45.54,35.28
2018,11,18,8,15,462.0,66.0,0.45,10.35,164.5,51.05,40.5
2018,11,18,8,30,526.0,75.0,0.4,11.2,205.0,56.46,45.43
2018,11,18,8,45,572.0,81.5,0.4,12.05,244.5,59.51,48.08
2018,11,18,9,0,618.0,88.0,0.4,12.9,284.0,68.89,49.01
2018,11,18,9,15,648.0,93.0,0.4,13.6,320.0,107.56,64.18
2018,11,18,9,30,678.0,98.0,0.4,14.3,356.0,148.62,90.15
2018,11,18,9,45,699.0,101.5,0.4,14.95,386.5,189.11,120.92
2018,11,18,10,0,720.0,105.0,0.4,15.6,417.0,230.62,155.0
2018,11,18,10,15,734.5,108.5,0.4,16.15,442.0,271.31,189.68
2018,11,18,10,30,749.0,112.0,0.4,16.7,467.0,311.99,224.37
2018,11,18,10,45,757.5,114.0,0.4,17.2,484.5,349.12,256.1
2018,11,18,11,0,766.0,116.0,0.4,17.7,502.0,385.31,286.44
2018,11,18,11,15,770.5,117.0,0.4,18.05,512.5,417.85,313.54
2018,11,18,11,30,775.0,118.0,0.4,18.4,523.0,448.79,338.78
2018,11,18,11,45,775.5,119.0,0.4,18.7,526.0,476.14,360.84
2018,11,18,12,0,776.0,120.0,0.4,19.0,529.0,501.39,380.82
2018,11,18,12,15,756.0,125.0,0.4,19.1,521.0,517.93,394.33
2018,11,18,12,30,736.0,130.0,0.4,19.2,513.0,531.37,405.3
2018,11,18,12,45,706.0,135.5,0.4,19.3,496.5,536.78,410.22
2018,11,18,13,0,676.0,141.0,0.4,19.4,480.0,538.93,412.65
2018,11,18,13,15,664.0,138.5,0.4,19.35,461.0,540.36,414.87
2018,11,18,13,30,652.0,136.0,0.4,19.3,442.0,539.18,415.1
2018,11,18,13,45,633.5,132.0,0.4,19.25,416.0,530.11,409.55
2018,11,18,14,0,615.0,128.0,0.4,19.2,390.0,518.52,402.1
2018,11,18,14,15,591.5,122.5,0.4,18.85,359.0,500.1,389.94
2018,11,18,14,30,568.0,117.0,0.4,18.5,328.0,476.8,373.98
2018,11,18,14,45,535.5,109.5,0.4,18.15,292.5,447.54,353.08
2018,11,18,15,0,503.0,102.0,0.4,17.8,257.0,417.05,330.65
2018,11,18,15,15,458.5,92.5,0.4,17.8,218.5,376.74,299.53
2018,11,18,15,30,414.0,83.0,0.4,17.8,180.0,336.38,267.42
2018,11,18,15,45,330.0,71.0,0.55,16.25,138.5,273.16,218.12
2018,11,18,16,0,246.0,59.0,0.7,14.7,97.0,212.84,168.93
2018,11,18,16,15,137.5,42.0,0.75,14.2,62.0,129.24,98.34
2018,11,18,16,30,29.0,25.0,0.8,13.7,27.0,47.42,23.25
2018,11,18,16,45,18.5,13.5,0.8,13.15,14.5,20.34,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.85,12.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
