Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,9,30,27.0,69.0,1.2,11.3,78.0,64.79,49.34
2018,11,29,9,45,13.5,43.5,1.25,11.3,48.0,42.39,30.45
2018,11,29,10,0,0.0,18.0,1.3,11.3,18.0,16.7,8.83
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,19.95,11.64
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,23.21,14.42
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,44.29,32.5
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,65.47,50.5
2018,11,29,11,15,4.5,105.0,1.4,11.3,107.0,99.09,78.8
2018,11,29,11,30,8.0,140.0,1.4,11.3,144.0,132.82,106.89
2018,11,29,11,45,19.0,157.5,1.4,11.25,167.0,154.23,124.53
2018,11,29,12,0,30.0,175.0,1.4,11.2,190.0,178.28,144.37
2018,11,29,12,15,70.5,183.5,1.35,11.15,218.0,207.74,168.67
2018,11,29,12,30,111.0,192.0,1.3,11.1,246.0,243.18,197.82
2018,11,29,12,45,112.5,179.5,1.3,11.05,233.5,235.94,192.28
2018,11,29,13,0,114.0,167.0,1.3,11.0,221.0,228.0,186.35
2018,11,29,13,15,130.0,171.5,1.3,10.95,230.5,244.88,200.68
2018,11,29,13,30,146.0,176.0,1.3,10.9,240.0,262.09,215.14
2018,11,29,13,45,135.0,164.5,1.3,10.85,221.5,247.08,203.24
2018,11,29,14,0,124.0,153.0,1.3,10.8,203.0,231.32,190.74
2018,11,29,14,15,304.5,123.5,1.3,10.8,232.5,309.46,257.0
2018,11,29,14,30,485.0,94.0,1.3,10.8,262.0,386.7,320.42
2018,11,29,14,45,406.5,92.0,1.3,10.75,223.0,340.34,282.32
2018,11,29,15,0,328.0,90.0,1.3,10.7,184.0,294.18,244.38
2018,11,29,15,15,343.0,76.5,1.3,10.7,162.0,284.12,235.83
2018,11,29,15,30,358.0,63.0,1.3,10.7,140.0,272.15,224.7
2018,11,29,15,45,337.0,53.0,1.3,10.5,113.0,245.3,200.41
2018,11,29,16,0,316.0,43.0,1.3,10.3,86.0,219.98,176.03
2018,11,29,16,15,211.5,30.5,1.3,10.2,55.0,152.21,113.23
2018,11,29,16,30,107.0,18.0,1.3,10.1,24.0,79.24,4.16
2018,11,29,16,45,53.5,9.0,1.35,10.0,12.0,29.1,0.0
2018,11,29,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,7,15,55.5,9.0,1.0,8.2,11.5,8.58,0.0
2018,11,30,7,30,111.0,18.0,1.0,8.4,23.0,14.29,0.0
2018,11,30,7,45,170.5,31.5,1.0,8.55,48.5,24.72,14.27
2018,11,30,8,0,230.0,45.0,1.0,8.7,74.0,34.79,25.1
2018,11,30,8,15,272.0,57.0,1.0,9.0,104.0,43.31,33.33
2018,11,30,8,30,314.0,69.0,1.0,9.3,134.0,51.58,41.11
2018,11,30,8,45,356.5,79.0,1.0,9.6,167.0,58.08,47.14
2018,11,30,9,0,399.0,89.0,1.0,9.9,200.0,64.41,52.88
2018,11,30,9,15,420.0,99.0,1.0,10.25,229.5,81.28,58.0
2018,11,30,9,30,441.0,109.0,1.0,10.6,259.0,113.69,75.83
2018,11,30,9,45,414.0,124.5,0.95,10.9,275.5,146.5,101.03
2018,11,30,10,0,387.0,140.0,0.9,11.2,292.0,176.69,126.87
2018,11,30,10,15,354.5,154.0,0.9,11.4,300.0,203.86,151.56
2018,11,30,10,30,322.0,168.0,0.9,11.6,308.0,225.24,171.59
2018,11,30,10,45,256.0,176.5,0.9,11.8,291.0,229.48,178.41
2018,11,30,11,0,190.0,185.0,0.9,12.0,274.0,228.63,180.39
2018,11,30,11,15,114.5,155.0,0.9,12.05,209.0,184.17,146.57
2018,11,30,11,30,39.0,125.0,0.9,12.1,144.0,131.68,104.95
2018,11,30,11,45,134.0,154.5,0.9,12.15,220.5,202.61,162.88
2018,11,30,12,0,229.0,184.0,0.9,12.2,297.0,280.89,225.58
2018,11,30,12,15,469.0,147.0,0.9,12.2,376.0,371.03,296.94
2018,11,30,12,30,709.0,110.0,0.9,12.2,455.0,469.03,373.35
2018,11,30,12,45,697.0,108.0,0.9,12.2,441.0,476.79,380.08
2018,11,30,13,0,685.0,106.0,0.9,12.2,427.0,481.88,385.37
2018,11,30,13,15,774.0,85.0,0.9,12.15,435.0,517.99,414.61
2018,11,30,13,30,863.0,64.0,0.9,12.1,443.0,550.6,440.72
2018,11,30,13,45,699.5,86.0,0.9,12.05,382.0,494.6,398.3
2018,11,30,14,0,536.0,108.0,0.9,12.0,321.0,431.3,349.96
2018,11,30,14,15,565.5,95.0,0.9,11.8,304.5,435.68,355.04
2018,11,30,14,30,595.0,82.0,0.9,11.6,288.0,437.49,357.3
2018,11,30,14,45,511.0,77.0,0.9,11.45,240.5,383.66,314.96
2018,11,30,15,0,427.0,72.0,0.9,11.3,193.0,329.48,271.68
2018,11,30,15,15,444.0,60.5,0.9,11.3,170.0,321.06,264.5
2018,11,30,15,30,461.0,49.0,0.9,11.3,147.0,310.31,254.2
2018,11,30,15,45,488.0,42.5,0.85,10.65,126.5,308.37,249.92
2018,11,30,16,0,515.0,36.0,0.8,10.0,106.0,298.77,237.19
2018,11,30,16,15,388.5,28.5,0.75,9.5,70.5,228.75,169.8
2018,11,30,16,30,262.0,21.0,0.7,9.0,35.0,146.88,5.69
2018,11,30,16,45,131.0,10.5,0.7,8.45,17.5,60.1,0.0
2018,11,30,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,1,7,15,44.0,9.0,1.1,9.2,11.0,8.58,0.0
2018,12,1,7,30,88.0,18.0,1.1,9.2,22.0,17.16,0.0
2018,12,1,7,45,204.5,33.0,1.15,9.15,55.0,26.05,14.88
2018,12,1,8,0,321.0,48.0,1.2,9.1,88.0,37.42,27.28
2018,12,1,8,15,206.0,35.5,1.2,9.15,65.0,26.51,18.21
2018,12,1,8,30,91.0,23.0,1.2,9.2,42.0,16.54,9.41
2018,12,1,8,45,117.5,44.5,1.2,9.25,74.0,35.88,27.12
2018,12,1,9,0,144.0,66.0,1.2,9.3,106.0,51.9,41.72
2018,12,1,9,15,403.5,73.5,1.25,9.35,205.5,60.52,41.36
2018,12,1,9,30,663.0,81.0,1.3,9.4,305.0,104.79,61.01
2018,12,1,9,45,469.5,113.0,1.3,9.45,279.0,142.28,95.82
2018,12,1,10,0,276.0,145.0,1.3,9.5,253.0,164.48,122.6
2018,12,1,10,15,453.0,129.0,1.3,9.65,319.5,199.7,145.44
2018,12,1,10,30,630.0,113.0,1.3,9.8,386.0,251.68,184.12
2018,12,1,10,45,555.5,128.5,1.3,9.95,376.5,272.45,206.44
2018,12,1,11,0,481.0,144.0,1.3,10.1,367.0,284.75,221.0
2018,12,1,11,15,300.0,151.5,1.3,10.2,291.5,246.59,195.68
2018,12,1,11,30,119.0,159.0,1.3,10.3,216.0,194.69,156.9
2018,12,1,11,45,116.0,147.5,1.35,10.4,203.5,188.15,152.27
2018,12,1,12,0,113.0,136.0,1.4,10.5,191.0,180.68,146.63
2018,12,1,12,15,187.5,149.0,1.35,10.5,240.0,235.28,191.9
2018,12,1,12,30,262.0,162.0,1.3,10.5,289.0,291.15,237.58
2018,12,1,12,45,247.5,130.0,1.3,10.55,248.0,258.91,212.19
2018,12,1,13,0,233.0,98.0,1.3,10.6,207.0,230.05,189.59
2018,12,1,13,15,449.5,88.5,1.3,10.6,288.5,345.75,285.5
2018,12,1,13,30,666.0,79.0,1.3,10.6,370.0,460.26,377.03
2018,12,1,13,45,730.5,76.0,1.3,10.6,379.0,497.81,406.4
2018,12,1,14,0,795.0,73.0,1.3,10.6,388.0,534.13,435.02
2018,12,1,14,15,695.0,81.0,1.3,10.5,341.0,490.73,401.47
2018,12,1,14,30,595.0,89.0,1.3,10.4,294.0,443.9,365.13
2018,12,1,14,45,656.0,73.5,1.3,10.3,277.5,457.46,376.68
2018,12,1,15,0,717.0,58.0,1.3,10.2,261.0,464.43,381.95
2018,12,1,15,15,584.5,61.0,1.3,10.2,210.5,393.85,324.35
2018,12,1,15,30,452.0,64.0,1.3,10.2,160.0,321.87,264.69
2018,12,1,15,45,317.5,55.5,1.25,9.7,116.0,238.06,194.46
2018,12,1,16,0,183.0,47.0,1.2,9.2,72.0,161.85,129.16
2018,12,1,16,15,143.5,34.0,1.15,9.0,49.0,127.55,94.13
2018,12,1,16,30,104.0,21.0,1.1,8.8,26.0,82.08,0.0
2018,12,1,16,45,52.0,10.5,1.1,8.55,13.0,29.83,0.0
2018,12,1,17,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,15,37.0,7.0,0.95,4.75,8.5,6.67,0.0
2018,12,2,7,30,74.0,14.0,0.9,5.1,17.0,13.34,0.0
2018,12,2,7,45,239.0,26.0,0.8,5.45,52.0,20.9,10.67
2018,12,2,8,0,404.0,38.0,0.7,5.8,87.0,30.29,21.31
2018,12,2,8,15,476.5,43.5,0.65,6.25,123.0,33.25,24.57
2018,12,2,8,30,549.0,49.0,0.6,6.7,159.0,36.27,27.6
2018,12,2,8,45,604.5,55.0,0.6,7.1,199.5,39.68,30.86
2018,12,2,9,0,660.0,61.0,0.6,7.5,240.0,43.06,33.98
2018,12,2,9,15,655.0,68.5,0.55,7.85,266.5,58.46,37.69
2018,12,2,9,30,650.0,76.0,0.5,8.2,293.0,97.79,56.27
2018,12,2,9,45,669.5,81.5,0.5,8.5,323.5,137.08,82.85
2018,12,2,10,0,689.0,87.0,0.5,8.8,354.0,177.34,114.83
2018,12,2,10,15,786.5,76.0,0.45,8.9,399.5,222.46,149.99
2018,12,2,10,30,884.0,65.0,0.4,9.0,445.0,273.6,191.63
2018,12,2,10,45,886.0,67.0,0.4,9.15,461.5,312.35,227.1
2018,12,2,11,0,888.0,69.0,0.4,9.3,478.0,349.39,260.83
2018,12,2,11,15,848.0,77.0,0.35,9.5,475.5,373.78,284.46
2018,12,2,11,30,808.0,85.0,0.3,9.7,473.0,395.86,305.29
2018,12,2,11,45,724.0,103.5,0.3,9.9,453.5,404.26,315.34
2018,12,2,12,0,640.0,122.0,0.3,10.1,434.0,407.75,320.71
2018,12,2,12,15,588.0,136.0,0.3,10.15,421.0,415.84,328.88
2018,12,2,12,30,536.0,150.0,0.3,10.2,408.0,417.26,331.4
2018,12,2,12,45,469.0,161.5,0.3,10.2,384.0,407.83,325.31
2018,12,2,13,0,402.0,173.0,0.3,10.2,360.0,394.83,316.15
2018,12,2,13,15,296.0,175.0,0.25,10.05,310.0,342.33,275.85
2018,12,2,13,30,190.0,177.0,0.2,9.9,260.0,286.01,231.79
2018,12,2,13,45,322.5,153.0,0.2,9.8,284.0,343.85,279.82
2018,12,2,14,0,455.0,129.0,0.2,9.7,308.0,402.84,326.86
2018,12,2,14,15,438.0,120.5,0.2,9.5,282.0,386.64,314.33
2018,12,2,14,30,421.0,112.0,0.2,9.3,256.0,368.85,301.11
2018,12,2,14,45,497.5,90.5,0.2,9.15,243.0,388.82,317.71
2018,12,2,15,0,574.0,69.0,0.2,9.0,230.0,402.51,328.38
2018,12,2,15,15,546.0,60.5,0.2,9.0,195.5,372.24,303.35
2018,12,2,15,30,518.0,52.0,0.2,9.0,161.0,340.92,276.91
2018,12,2,15,45,419.5,47.5,0.3,8.75,123.5,279.59,226.07
2018,12,2,16,0,321.0,43.0,0.4,8.5,86.0,220.53,175.43
2018,12,2,16,15,215.5,31.0,0.5,8.35,55.5,154.09,113.63
2018,12,2,16,30,110.0,19.0,0.6,8.2,25.0,81.2,0.0
2018,12,2,16,45,55.0,9.5,0.65,8.05,12.5,29.97,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.0,0.9,3.3,8.0,6.67,0.0
2018,12,3,7,30,61.0,14.0,0.9,3.9,16.0,13.34,0.0
2018,12,3,7,45,104.5,28.5,0.9,4.55,38.5,23.48,12.2
2018,12,3,8,0,148.0,43.0,0.9,5.2,61.0,34.84,25.3
2018,12,3,8,15,196.0,56.5,0.9,5.55,89.5,45.2,35.38
2018,12,3,8,30,244.0,70.0,0.9,5.9,118.0,55.29,44.96
2018,12,3,8,45,284.0,82.0,0.85,6.3,149.5,60.58,49.99
2018,12,3,9,0,324.0,94.0,0.8,6.7,181.0,68.39,57.15
2018,12,3,9,15,354.5,103.5,0.8,7.0,211.0,79.69,60.62
2018,12,3,9,30,385.0,113.0,0.8,7.3,241.0,109.13,75.98
2018,12,3,9,45,389.5,124.0,0.85,7.6,264.0,139.48,97.73
2018,12,3,10,0,394.0,135.0,0.9,7.9,287.0,169.92,122.4
2018,12,3,10,15,551.5,114.5,0.9,8.05,342.0,204.96,146.04
2018,12,3,10,30,709.0,94.0,0.9,8.2,397.0,249.72,179.81
2018,12,3,10,45,743.0,90.0,0.9,8.35,419.5,286.19,212.23
2018,12,3,11,0,777.0,86.0,0.9,8.5,442.0,325.71,247.15
2018,12,3,11,15,622.5,124.5,0.9,8.65,414.5,335.26,261.22
2018,12,3,11,30,468.0,163.0,0.9,8.8,387.0,333.27,264.32
2018,12,3,11,45,352.0,186.5,0.9,8.95,356.0,322.53,258.6
2018,12,3,12,0,236.0,210.0,0.9,9.1,325.0,303.71,245.32
2018,12,3,12,15,220.0,211.0,0.9,9.15,317.5,305.8,247.92
2018,12,3,12,30,204.0,212.0,0.9,9.2,310.0,306.56,249.16
2018,12,3,12,45,195.0,207.5,0.9,9.3,299.5,304.21,247.83
2018,12,3,13,0,186.0,203.0,0.9,9.4,289.0,300.88,245.64
2018,12,3,13,15,176.5,195.5,0.9,9.4,274.5,293.29,240.09
2018,12,3,13,30,167.0,188.0,0.9,9.4,260.0,284.81,233.77
2018,12,3,13,45,149.5,171.5,0.9,9.35,233.5,261.38,215.28
2018,12,3,14,0,132.0,155.0,0.9,9.3,207.0,236.86,195.74
2018,12,3,14,15,74.5,134.5,0.95,9.15,163.5,177.8,146.9
2018,12,3,14,30,17.0,114.0,1.0,9.0,120.0,119.94,97.97
2018,12,3,14,45,27.5,100.5,1.0,8.85,109.0,117.58,96.41
2018,12,3,15,0,38.0,87.0,1.0,8.7,98.0,109.48,89.67
2018,12,3,15,15,55.0,82.5,1.0,8.7,95.5,115.22,94.53
2018,12,3,15,30,72.0,78.0,1.0,8.7,93.0,128.66,105.46
2018,12,3,15,45,55.5,61.5,1.0,8.2,71.5,102.03,81.98
2018,12,3,16,0,39.0,45.0,1.0,7.7,50.0,68.41,52.36
2018,12,3,16,15,31.0,29.0,1.0,7.45,32.0,52.61,36.04
2018,12,3,16,30,23.0,13.0,1.0,7.2,14.0,25.04,0.0
2018,12,3,16,45,11.5,6.5,1.0,6.95,7.0,10.56,0.0
2018,12,3,17,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.4,6.45,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.4,6.7,11.0,9.53,0.0
2018,12,4,7,45,16.0,23.0,1.4,6.95,23.5,20.88,9.51
2018,12,4,8,0,4.0,36.0,1.4,7.2,36.0,32.61,23.01
2018,12,4,8,15,9.5,51.5,1.4,7.55,53.0,46.01,35.76
2018,12,4,8,30,15.0,67.0,1.4,7.9,70.0,59.26,48.13
2018,12,4,8,45,57.0,84.5,1.35,8.25,99.0,71.45,59.38
2018,12,4,9,0,99.0,102.0,1.3,8.6,128.0,81.43,68.45
2018,12,4,9,15,156.5,115.0,1.3,9.0,163.0,93.18,74.01
2018,12,4,9,30,214.0,128.0,1.3,9.4,198.0,112.87,84.69
2018,12,4,9,45,295.0,132.5,1.25,9.8,239.5,138.28,100.25
2018,12,4,10,0,376.0,137.0,1.2,10.2,281.0,167.63,120.39
2018,12,4,10,15,405.0,142.5,1.2,10.5,306.5,197.48,144.68
2018,12,4,10,30,434.0,148.0,1.2,10.8,332.0,229.15,171.27
2018,12,4,10,45,442.5,153.5,1.15,11.05,348.5,256.81,195.52
2018,12,4,11,0,451.0,159.0,1.1,11.3,365.0,284.29,219.51
2018,12,4,11,15,456.5,162.5,1.05,11.45,375.5,308.66,240.85
2018,12,4,11,30,462.0,166.0,1.0,11.6,386.0,332.36,261.32
2018,12,4,11,45,397.5,153.5,1.0,11.75,344.0,311.72,247.47
2018,12,4,12,0,333.0,141.0,1.0,11.9,302.0,285.76,228.87
2018,12,4,12,15,166.5,105.5,0.95,11.9,186.0,181.46,146.32
2018,12,4,12,30,0.0,70.0,0.9,11.9,70.0,65.14,49.86
2018,12,4,12,45,0.0,68.0,0.9,11.9,68.0,63.27,48.5
2018,12,4,13,0,0.0,66.0,0.9,11.9,66.0,61.4,46.96
2018,12,4,13,15,0.0,63.0,0.85,11.7,63.0,58.6,44.66
2018,12,4,13,30,0.0,60.0,0.8,11.5,60.0,55.8,42.37
2018,12,4,13,45,0.0,62.0,0.8,11.3,62.0,57.66,44.07
2018,12,4,14,0,0.0,64.0,0.8,11.1,64.0,59.53,45.76
2018,12,4,14,15,0.5,74.5,0.85,10.8,74.5,69.78,54.67
2018,12,4,14,30,1.0,85.0,0.9,10.5,85.0,80.93,64.33
2018,12,4,14,45,0.5,68.0,0.9,10.2,68.0,63.9,49.83
2018,12,4,15,0,0.0,51.0,0.9,9.9,51.0,47.4,35.65
2018,12,4,15,15,0.0,45.5,0.9,9.9,45.5,42.27,31.17
2018,12,4,15,30,0.0,40.0,0.9,9.9,40.0,37.15,26.59
2018,12,4,15,45,0.0,32.0,0.9,9.3,32.0,29.71,19.98
2018,12,4,16,0,0.0,24.0,0.9,8.7,24.0,22.27,13.27
2018,12,4,16,15,5.0,16.0,0.9,8.55,16.5,17.2,7.97
2018,12,4,16,30,10.0,8.0,0.9,8.4,9.0,12.91,0.0
2018,12,4,16,45,5.0,4.0,0.9,8.25,4.5,5.7,0.0
2018,12,4,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,15,6.5,4.0,1.1,6.95,4.0,0.0,0.0
2018,12,5,7,30,13.0,8.0,1.1,7.0,8.0,7.63,0.0
2018,12,5,7,45,6.5,10.5,1.1,7.0,10.5,9.86,1.21
2018,12,5,8,0,0.0,13.0,1.1,7.0,13.0,12.04,4.93
2018,12,5,8,15,0.0,16.5,1.1,7.1,16.5,15.29,8.18
2018,12,5,8,30,0.0,20.0,1.1,7.2,20.0,18.54,11.31
2018,12,5,8,45,0.0,24.0,1.1,7.35,24.0,22.25,14.82
2018,12,5,9,0,0.0,28.0,1.1,7.5,28.0,25.97,18.29
2018,12,5,9,15,0.5,43.0,1.05,7.6,43.0,39.94,31.11
2018,12,5,9,30,1.0,58.0,1.0,7.7,58.0,53.98,41.71
2018,12,5,9,45,0.5,60.0,1.0,7.85,60.0,55.84,43.24
2018,12,5,10,0,0.0,62.0,1.0,8.0,62.0,57.66,44.75
2018,12,5,10,15,1.5,91.0,1.0,8.1,91.5,84.33,67.58
2018,12,5,10,30,3.0,120.0,1.0,8.2,121.0,110.55,89.72
2018,12,5,10,45,5.0,121.0,0.95,8.3,123.0,112.58,91.17
2018,12,5,11,0,7.0,122.0,0.9,8.4,125.0,114.68,92.78
2018,12,5,11,15,32.0,149.0,0.9,8.5,164.0,148.1,120.32
2018,12,5,11,30,57.0,176.0,0.9,8.6,203.0,184.06,149.79
2018,12,5,11,45,45.5,173.0,0.85,8.65,194.5,179.81,146.37
2018,12,5,12,0,34.0,170.0,0.8,8.7,186.0,174.61,142.24
2018,12,5,12,15,28.0,173.0,0.8,8.8,186.0,176.86,144.19
2018,12,5,12,30,22.0,176.0,0.8,8.9,186.0,175.95,143.48
2018,12,5,12,45,34.0,178.0,0.8,8.95,193.5,188.77,154.26
2018,12,5,13,0,46.0,180.0,0.8,9.0,201.0,199.19,163.03
2018,12,5,13,15,33.0,166.5,0.8,9.1,181.5,180.83,147.93
2018,12,5,13,30,20.0,153.0,0.8,9.2,162.0,157.02,128.28
2018,12,5,13,45,59.5,154.0,0.8,9.25,178.0,186.27,153.37
2018,12,5,14,0,99.0,155.0,0.8,9.3,194.0,218.25,180.31
2018,12,5,14,15,112.0,143.0,0.8,9.3,183.5,214.78,177.74
2018,12,5,14,30,125.0,131.0,0.8,9.3,173.0,210.73,174.8
2018,12,5,14,45,91.5,117.5,0.75,9.35,146.5,179.25,148.33
2018,12,5,15,0,58.0,104.0,0.7,9.4,120.0,140.47,115.5
2018,12,5,15,15,61.0,92.0,0.7,9.4,106.5,130.29,106.83
2018,12,5,15,30,64.0,80.0,0.7,9.4,93.0,120.05,97.67
2018,12,5,15,45,49.5,63.5,0.7,9.05,72.5,94.94,75.62
2018,12,5,16,0,35.0,47.0,0.7,8.7,52.0,69.74,53.2
2018,12,5,16,15,29.0,32.0,0.7,8.4,35.0,50.33,33.95
2018,12,5,16,30,23.0,17.0,0.7,8.1,18.0,31.2,0.0
2018,12,5,16,45,11.5,8.5,0.7,7.85,9.0,12.44,0.0
2018,12,5,17,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,7,15,79.0,7.0,0.75,6.55,9.5,0.0,0.0
2018,12,6,7,30,158.0,14.0,0.7,7.0,19.0,13.34,0.0
2018,12,6,7,45,307.0,23.5,0.7,7.45,51.5,19.08,6.89
2018,12,6,8,0,456.0,33.0,0.7,7.9,84.0,26.2,17.21
2018,12,6,8,15,534.5,38.5,0.65,8.55,122.0,29.38,20.74
2018,12,6,8,30,613.0,44.0,0.6,9.2,160.0,35.65,26.67
2018,12,6,8,45,662.0,48.0,0.5,9.8,198.5,37.74,28.71
2018,12,6,9,0,711.0,52.0,0.4,10.4,237.0,39.89,30.71
2018,12,6,9,15,746.5,54.0,0.4,10.95,273.0,43.59,34.0
2018,12,6,9,30,782.0,56.0,0.4,11.5,309.0,84.4,42.54
2018,12,6,9,45,808.5,56.5,0.35,12.0,340.5,125.45,66.95
2018,12,6,10,0,835.0,57.0,0.3,12.5,372.0,171.69,101.89
2018,12,6,10,15,849.5,58.5,0.3,12.9,397.5,213.32,136.8
2018,12,6,10,30,864.0,60.0,0.3,13.3,423.0,254.66,172.89
2018,12,6,10,45,873.5,61.0,0.3,13.75,442.0,293.68,207.55
2018,12,6,11,0,883.0,62.0,0.3,14.2,461.0,331.59,241.01
2018,12,6,11,15,888.5,62.5,0.3,14.3,473.0,366.36,271.84
2018,12,6,11,30,894.0,63.0,0.3,14.4,485.0,399.36,300.64
2018,12,6,11,45,896.0,63.0,0.3,14.55,489.5,428.52,325.86
2018,12,6,12,0,898.0,63.0,0.3,14.7,494.0,455.4,348.72
2018,12,6,12,15,897.0,63.0,0.3,14.75,491.0,478.52,368.38
2018,12,6,12,30,896.0,63.0,0.3,14.8,488.0,499.0,385.63
2018,12,6,12,45,892.0,62.0,0.3,14.85,478.0,514.22,398.66
2018,12,6,13,0,888.0,61.0,0.3,14.9,468.0,526.55,409.29
2018,12,6,13,15,879.5,60.5,0.3,14.8,451.0,534.16,416.44
2018,12,6,13,30,871.0,60.0,0.3,14.7,434.0,538.8,421.23
2018,12,6,13,45,857.5,59.0,0.25,14.65,410.5,537.24,420.7
2018,12,6,14,0,844.0,58.0,0.2,14.6,387.0,532.79,417.9
2018,12,6,14,15,824.5,56.5,0.2,14.45,357.0,521.72,410.64
2018,12,6,14,30,805.0,55.0,0.2,14.3,327.0,511.37,403.54
2018,12,6,14,45,776.5,52.5,0.2,14.1,292.5,489.44,387.49
2018,12,6,15,0,748.0,50.0,0.2,13.9,258.0,465.42,369.28
2018,12,6,15,15,706.0,47.0,0.2,13.9,220.0,432.08,342.87
2018,12,6,15,30,664.0,44.0,0.2,13.9,182.0,397.62,314.47
2018,12,6,15,45,595.5,39.5,0.25,12.85,143.0,348.02,274.45
2018,12,6,16,0,527.0,35.0,0.3,11.8,104.0,298.95,232.48
2018,12,6,16,15,373.0,27.5,0.35,11.55,67.5,218.02,157.15
2018,12,6,16,30,219.0,20.0,0.4,11.3,31.0,125.82,0.0
2018,12,6,16,45,109.5,10.0,0.45,11.05,15.5,50.8,0.0
2018,12,6,17,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.0,0.8,6.0,7.0,0.0,0.0
2018,12,7,7,30,77.0,12.0,0.7,6.3,14.0,11.44,0.0
2018,12,7,7,45,174.0,24.0,0.65,6.6,40.0,18.92,6.0
2018,12,7,8,0,271.0,36.0,0.6,6.9,66.0,28.01,18.78
2018,12,7,8,15,324.0,46.5,0.55,7.35,97.0,35.58,26.38
2018,12,7,8,30,377.0,57.0,0.5,7.8,128.0,42.93,33.41
2018,12,7,8,45,425.5,65.5,0.5,8.25,162.5,49.29,39.37
2018,12,7,9,0,474.0,74.0,0.5,8.7,197.0,54.5,44.15
2018,12,7,9,15,498.0,82.0,0.45,9.2,227.5,59.97,49.06
2018,12,7,9,30,522.0,90.0,0.4,9.7,258.0,93.97,59.75
2018,12,7,9,45,626.5,83.0,0.35,10.2,304.0,124.65,74.7
2018,12,7,10,0,731.0,76.0,0.3,10.7,350.0,167.6,103.81
2018,12,7,10,15,790.5,70.0,0.35,11.2,384.5,206.8,134.74
2018,12,7,10,30,850.0,64.0,0.4,11.7,419.0,252.76,172.93
2018,12,7,10,45,861.0,64.5,0.4,12.15,438.0,291.26,207.31
2018,12,7,11,0,872.0,65.0,0.4,12.6,457.0,328.78,240.66
2018,12,7,11,15,878.5,65.5,0.4,12.8,469.5,363.58,271.65
2018,12,7,11,30,885.0,66.0,0.4,13.0,482.0,396.7,300.67
2018,12,7,11,45,888.5,66.0,0.4,13.15,487.0,426.3,326.4
2018,12,7,12,0,892.0,66.0,0.4,13.3,492.0,453.72,349.86
2018,12,7,12,15,891.0,66.0,0.4,13.35,489.5,476.8,369.66
2018,12,7,12,30,890.0,66.0,0.4,13.4,487.0,497.27,387.06
2018,12,7,12,45,886.0,65.0,0.4,13.45,477.0,512.51,400.23
2018,12,7,13,0,882.0,64.0,0.4,13.5,467.0,524.88,410.99
2018,12,7,13,15,873.0,63.5,0.35,13.5,450.0,532.3,417.41
2018,12,7,13,30,864.0,63.0,0.3,13.5,433.0,536.75,421.42
2018,12,7,13,45,850.0,61.5,0.3,13.45,409.0,534.47,420.89
2018,12,7,14,0,836.0,60.0,0.3,13.4,385.0,529.3,418.06
2018,12,7,14,15,728.0,71.0,0.3,13.2,338.0,487.48,387.42
2018,12,7,14,30,620.0,82.0,0.3,13.0,291.0,442.94,354.31
2018,12,7,14,45,659.0,69.0,0.3,12.85,270.0,446.91,358.21
2018,12,7,15,0,698.0,56.0,0.3,12.7,249.0,445.14,356.63
2018,12,7,15,15,657.5,50.5,0.3,12.7,211.0,410.42,328.68
2018,12,7,15,30,617.0,45.0,0.3,12.7,173.0,374.69,299.1
2018,12,7,15,45,550.0,40.0,0.45,11.5,136.0,326.24,260.2
2018,12,7,16,0,483.0,35.0,0.6,10.3,99.0,283.53,223.13
2018,12,7,16,15,369.0,27.5,0.65,10.05,66.0,215.97,157.1
2018,12,7,16,30,255.0,20.0,0.7,9.8,33.0,140.14,0.0
2018,12,7,16,45,127.5,10.0,0.75,9.5,16.5,57.51,0.0
2018,12,7,17,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,7,15,77.5,6.5,0.8,6.35,8.5,0.0,0.0
2018,12,8,7,30,155.0,13.0,0.8,6.7,17.0,12.39,0.0
2018,12,8,7,45,304.0,22.5,0.75,7.05,48.5,18.36,4.68
2018,12,8,8,0,453.0,32.0,0.7,7.4,80.0,25.52,16.46
2018,12,8,8,15,531.5,37.0,0.7,7.85,117.5,30.9,22.09
2018,12,8,8,30,610.0,42.0,0.7,8.3,155.0,33.98,25.22
2018,12,8,8,45,658.0,46.5,0.7,8.75,193.5,36.58,27.75
2018,12,8,9,0,706.0,51.0,0.7,9.2,232.0,39.21,30.21
2018,12,8,9,15,740.5,54.0,0.65,9.7,268.0,40.53,31.38
2018,12,8,9,30,775.0,57.0,0.6,10.2,304.0,80.76,41.49
2018,12,8,9,45,799.5,58.5,0.6,10.75,335.5,122.02,65.46
2018,12,8,10,0,824.0,60.0,0.6,11.3,367.0,164.43,97.08
2018,12,8,10,15,840.5,61.5,0.6,11.65,393.0,206.28,132.21
2018,12,8,10,30,857.0,63.0,0.6,12.0,419.0,251.26,171.46
2018,12,8,10,45,868.0,63.0,0.6,12.35,438.0,289.57,205.92
2018,12,8,11,0,879.0,63.0,0.6,12.7,457.0,326.86,239.4
2018,12,8,11,15,885.0,63.5,0.6,12.95,469.0,361.72,270.64
2018,12,8,11,30,891.0,64.0,0.6,13.2,481.0,394.87,299.85
2018,12,8,11,45,893.5,64.0,0.6,13.4,486.0,424.25,325.59
2018,12,8,12,0,896.0,64.0,0.6,13.6,491.0,451.39,348.98
2018,12,8,12,15,871.0,70.0,0.55,13.7,483.0,469.84,365.09
2018,12,8,12,30,846.0,76.0,0.5,13.8,475.0,485.41,378.47
2018,12,8,12,45,861.5,70.5,0.5,13.85,469.5,504.37,394.48
2018,12,8,13,0,877.0,65.0,0.5,13.9,464.0,521.66,408.92
2018,12,8,13,15,868.5,64.5,0.5,13.85,447.5,529.38,416.11
2018,12,8,13,30,860.0,64.0,0.5,13.8,431.0,534.17,421.0
2018,12,8,13,45,846.5,62.5,0.5,13.7,407.5,532.26,420.82
2018,12,8,14,0,833.0,61.0,0.5,13.6,384.0,530.3,420.36
2018,12,8,14,15,813.0,59.5,0.5,13.35,354.5,519.47,413.29
2018,12,8,14,30,793.0,58.0,0.5,13.1,325.0,506.0,403.95
2018,12,8,14,45,764.0,55.5,0.5,12.85,290.5,484.13,387.79
2018,12,8,15,0,735.0,53.0,0.5,12.6,256.0,460.19,369.41
2018,12,8,15,15,692.0,49.0,0.5,12.6,218.0,425.56,341.63
2018,12,8,15,30,649.0,45.0,0.5,12.6,180.0,389.85,311.89
2018,12,8,15,45,580.0,40.5,0.5,11.5,141.5,340.49,271.26
2018,12,8,16,0,511.0,36.0,0.5,10.4,103.0,296.99,232.86
2018,12,8,16,15,365.5,28.0,0.55,10.1,67.0,214.71,155.82
2018,12,8,16,30,220.0,20.0,0.6,9.8,31.0,125.87,0.0
2018,12,8,16,45,110.0,10.0,0.6,9.5,15.5,50.88,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.5,0.85,5.95,3.5,0.0,0.0
2018,12,9,7,30,18.0,7.0,0.8,6.1,7.0,6.67,0.0
2018,12,9,7,45,9.0,15.0,0.8,6.3,15.0,14.09,1.45
2018,12,9,8,0,0.0,23.0,0.8,6.5,23.0,21.35,12.83
2018,12,9,8,15,0.0,33.0,0.8,6.7,33.0,30.66,21.95
2018,12,9,8,30,0.0,43.0,0.8,6.9,43.0,39.8,30.62
2018,12,9,8,45,1.0,57.0,0.8,7.05,57.5,52.08,42.05
2018,12,9,9,0,2.0,71.0,0.8,7.2,72.0,64.19,53.19
2018,12,9,9,15,41.5,98.5,0.8,7.45,112.0,83.34,70.53
2018,12,9,9,30,81.0,126.0,0.8,7.7,152.0,108.97,86.77
2018,12,9,9,45,78.5,139.5,0.8,7.95,166.5,125.36,99.5
2018,12,9,10,0,76.0,153.0,0.8,8.2,181.0,141.54,112.74
2018,12,9,10,15,91.0,162.5,0.75,8.45,198.5,157.62,125.38
2018,12,9,10,30,106.0,172.0,0.7,8.7,216.0,173.13,137.75
2018,12,9,10,45,92.5,179.5,0.7,8.95,219.0,183.96,147.4
2018,12,9,11,0,79.0,187.0,0.7,9.2,222.0,191.9,154.51
2018,12,9,11,15,53.0,182.5,0.7,9.55,206.5,184.11,148.74
2018,12,9,11,30,27.0,178.0,0.7,9.9,191.0,174.02,140.87
2018,12,9,11,45,24.5,178.0,0.7,10.2,189.5,174.47,141.22
2018,12,9,12,0,22.0,178.0,0.7,10.5,188.0,174.92,141.53
2018,12,9,12,15,102.0,186.5,0.7,10.75,234.5,225.7,182.78
2018,12,9,12,30,182.0,195.0,0.7,11.0,281.0,276.4,223.47
2018,12,9,12,45,165.0,196.5,0.7,11.25,273.0,275.56,222.77
2018,12,9,13,0,148.0,198.0,0.7,11.5,265.0,273.79,221.56
2018,12,9,13,15,125.5,182.5,0.7,11.6,238.0,250.75,203.44
2018,12,9,13,30,103.0,167.0,0.7,11.7,211.0,226.33,184.09
2018,12,9,13,45,123.5,160.0,0.7,11.75,210.0,233.08,190.23
2018,12,9,14,0,144.0,153.0,0.7,11.8,209.0,239.63,196.02
2018,12,9,14,15,140.5,143.5,0.7,11.75,194.5,230.0,188.49
2018,12,9,14,30,137.0,134.0,0.7,11.7,180.0,219.92,180.55
2018,12,9,14,45,101.0,115.5,0.7,11.6,147.5,181.37,148.8
2018,12,9,15,0,65.0,97.0,0.7,11.5,115.0,135.33,110.34
2018,12,9,15,15,43.5,79.5,0.7,11.5,91.0,105.37,84.9
2018,12,9,15,30,22.0,62.0,0.7,11.5,67.0,75.47,59.13
2018,12,9,15,45,11.0,44.5,0.8,10.9,47.0,47.7,35.15
2018,12,9,16,0,0.0,27.0,0.9,10.3,27.0,25.06,15.49
2018,12,9,16,15,6.5,17.5,0.9,10.15,18.0,19.24,9.43
2018,12,9,16,30,13.0,8.0,0.9,10.0,9.0,14.08,0.0
2018,12,9,16,45,6.5,4.0,0.9,9.8,4.5,6.25,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
