Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,3,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,0.7,8.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,0.7,8.5,3.0,2.86,0.0
2018,12,20,7,45,13.5,15.5,0.7,8.6,16.5,14.77,0.0
2018,12,20,8,0,20.0,28.0,0.7,8.7,30.0,24.93,13.81
2018,12,20,8,15,60.5,43.5,0.65,8.95,52.5,36.65,26.58
2018,12,20,8,30,101.0,59.0,0.6,9.2,75.0,48.91,38.21
2018,12,20,8,45,91.0,73.5,0.6,9.45,91.0,60.13,48.68
2018,12,20,9,0,81.0,88.0,0.6,9.7,107.0,71.06,58.72
2018,12,20,9,15,150.0,102.5,0.6,10.0,144.5,81.91,68.49
2018,12,20,9,30,219.0,117.0,0.6,10.3,182.0,94.59,72.45
2018,12,20,9,45,148.5,126.5,0.6,10.55,173.0,114.18,86.98
2018,12,20,10,0,78.0,136.0,0.6,10.8,164.0,125.92,98.59
2018,12,20,10,15,73.0,144.0,0.6,11.0,171.5,137.13,107.91
2018,12,20,10,30,68.0,152.0,0.6,11.2,179.0,147.73,116.91
2018,12,20,10,45,58.5,159.5,0.6,11.35,183.5,156.3,124.43
2018,12,20,11,0,49.0,167.0,0.6,11.5,188.0,164.04,131.18
2018,12,20,11,15,43.0,171.5,0.6,11.55,190.5,169.54,135.94
2018,12,20,11,30,37.0,176.0,0.6,11.6,193.0,174.53,140.22
2018,12,20,11,45,30.5,174.0,0.6,11.7,188.0,172.98,139.09
2018,12,20,12,0,24.0,172.0,0.6,11.8,183.0,169.49,136.34
2018,12,20,12,15,16.0,162.5,0.6,11.8,170.0,158.52,127.5
2018,12,20,12,30,8.0,153.0,0.6,11.8,157.0,146.88,118.07
2018,12,20,12,45,6.5,148.0,0.6,11.8,151.0,142.12,114.27
2018,12,20,13,0,5.0,143.0,0.6,11.8,145.0,137.22,110.32
2018,12,20,13,15,2.5,131.0,0.6,11.75,132.0,124.88,100.22
2018,12,20,13,30,0.0,119.0,0.6,11.7,119.0,112.33,89.91
2018,12,20,13,45,0.0,106.5,0.6,11.65,106.5,100.45,80.12
2018,12,20,14,0,0.0,94.0,0.6,11.6,94.0,88.48,70.18
2018,12,20,14,15,0.0,90.0,0.6,11.5,90.0,84.89,67.3
2018,12,20,14,30,0.0,86.0,0.6,11.4,86.0,81.37,64.42
2018,12,20,14,45,0.0,69.0,0.6,11.3,69.0,64.64,50.22
2018,12,20,15,0,0.0,52.0,0.6,11.2,52.0,48.33,36.27
2018,12,20,15,15,0.0,42.0,0.6,11.2,42.0,39.01,28.2
2018,12,20,15,30,0.0,32.0,0.6,11.2,32.0,29.7,20.06
2018,12,20,15,45,0.0,26.0,0.6,10.95,26.0,24.12,15.09
2018,12,20,16,0,0.0,20.0,0.6,10.7,20.0,18.54,10.07
2018,12,20,16,15,7.5,14.5,0.6,10.65,15.0,16.84,7.91
2018,12,20,16,30,15.0,9.0,0.6,10.6,10.0,16.11,0.0
2018,12,20,16,45,15.0,5.5,0.6,10.55,6.0,10.91,0.0
2018,12,20,17,0,15.0,2.0,0.6,10.5,2.0,0.0,0.0
2018,12,20,17,15,7.5,1.0,0.6,10.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,21,7,15,15.0,2.0,0.9,5.65,2.0,0.0,0.0
2018,12,21,7,30,30.0,4.0,0.9,6.0,4.0,3.81,0.0
2018,12,21,7,45,180.5,15.0,0.9,6.4,28.5,14.3,0.0
2018,12,21,8,0,331.0,26.0,0.9,6.8,53.0,20.97,10.63
2018,12,21,8,15,329.5,39.0,0.9,7.05,78.5,31.24,21.99
2018,12,21,8,30,328.0,52.0,0.9,7.3,104.0,39.66,30.18
2018,12,21,8,45,355.5,62.5,0.85,7.55,133.0,46.89,37.08
2018,12,21,9,0,383.0,73.0,0.8,7.8,162.0,53.91,43.66
2018,12,21,9,15,396.5,84.0,0.8,8.15,189.5,61.1,50.23
2018,12,21,9,30,410.0,95.0,0.8,8.5,217.0,77.95,56.05
2018,12,21,9,45,407.0,107.5,0.8,8.85,239.5,109.74,74.52
2018,12,21,10,0,404.0,120.0,0.8,9.2,262.0,141.02,97.65
2018,12,21,10,15,428.0,125.0,0.8,9.55,286.0,169.8,120.12
2018,12,21,10,30,452.0,130.0,0.8,9.9,310.0,199.98,145.16
2018,12,21,10,45,606.5,105.0,0.75,10.3,359.5,237.43,172.17
2018,12,21,11,0,761.0,80.0,0.7,10.7,409.0,285.77,209.49
2018,12,21,11,15,762.0,83.5,0.7,11.0,421.5,318.92,239.5
2018,12,21,11,30,763.0,87.0,0.7,11.3,434.0,350.47,267.73
2018,12,21,11,45,839.0,74.0,0.7,11.55,460.5,392.61,302.61
2018,12,21,12,0,915.0,61.0,0.7,11.8,487.0,437.29,339.05
2018,12,21,12,15,911.0,63.0,0.7,11.9,486.0,462.63,361.09
2018,12,21,12,30,907.0,65.0,0.7,12.0,485.0,485.28,380.65
2018,12,21,12,45,899.5,67.0,0.75,12.1,477.5,503.5,396.81
2018,12,21,13,0,892.0,69.0,0.8,12.2,470.0,518.82,410.44
2018,12,21,13,15,850.5,73.5,0.8,12.05,445.5,518.32,411.84
2018,12,21,13,30,809.0,78.0,0.8,11.9,421.0,512.88,409.35
2018,12,21,13,45,785.0,77.0,0.8,11.8,395.5,507.39,406.58
2018,12,21,14,0,761.0,76.0,0.8,11.7,370.0,498.98,401.31
2018,12,21,14,15,762.5,71.0,0.8,11.35,347.5,497.12,401.22
2018,12,21,14,30,764.0,66.0,0.8,11.0,325.0,492.61,398.72
2018,12,21,14,45,749.0,61.0,0.8,10.65,293.5,476.77,387.1
2018,12,21,15,0,734.0,56.0,0.8,10.3,262.0,458.59,373.11
2018,12,21,15,15,606.0,57.5,0.8,10.3,211.5,391.36,319.31
2018,12,21,15,30,478.0,59.0,0.8,10.3,161.0,322.92,263.47
2018,12,21,15,45,406.0,50.5,0.95,9.6,125.0,272.11,221.41
2018,12,21,16,0,334.0,42.0,1.1,8.9,89.0,222.72,178.59
2018,12,21,16,15,281.0,32.0,1.05,8.6,62.5,182.33,138.27
2018,12,21,16,30,228.0,22.0,1.0,8.3,36.0,134.38,42.57
2018,12,21,16,45,125.0,12.5,0.95,8.05,19.0,59.25,0.0
2018,12,21,17,0,22.0,3.0,0.9,7.8,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,0.9,7.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,7,15,9.5,1.5,0.8,8.4,1.5,0.0,0.0
2018,12,22,7,30,19.0,3.0,0.8,8.5,3.0,2.86,0.0
2018,12,22,7,45,29.5,15.5,0.8,8.6,17.0,14.77,0.0
2018,12,22,8,0,40.0,28.0,0.8,8.7,31.0,24.06,12.65
2018,12,22,8,15,57.0,43.0,0.75,8.9,50.5,36.2,26.1
2018,12,22,8,30,74.0,58.0,0.7,9.1,70.0,48.09,37.45
2018,12,22,8,45,100.5,73.5,0.65,9.3,94.0,60.07,48.62
2018,12,22,9,0,127.0,89.0,0.6,9.5,118.0,71.76,59.37
2018,12,22,9,15,144.5,102.5,0.55,9.8,141.0,81.83,68.45
2018,12,22,9,30,162.0,116.0,0.5,10.1,164.0,95.8,74.78
2018,12,22,9,45,109.5,125.0,0.4,10.45,159.0,109.81,84.79
2018,12,22,10,0,57.0,134.0,0.3,10.8,154.0,121.67,95.83
2018,12,22,10,15,62.0,138.5,0.25,11.1,162.0,130.77,102.83
2018,12,22,10,30,67.0,143.0,0.2,11.4,170.0,139.95,110.09
2018,12,22,10,45,161.0,161.0,0.15,11.7,229.5,180.37,139.8
2018,12,22,11,0,255.0,179.0,0.1,12.0,289.0,229.47,176.79
2018,12,22,11,15,199.0,189.0,0.15,12.0,276.5,233.14,182.07
2018,12,22,11,30,143.0,199.0,0.2,12.0,264.0,231.98,183.21
2018,12,22,11,45,123.5,201.0,0.2,12.05,257.5,233.69,185.43
2018,12,22,12,0,104.0,203.0,0.2,12.1,251.0,231.89,184.62
2018,12,22,12,15,111.0,204.0,0.2,11.85,255.5,243.27,194.22
2018,12,22,12,30,118.0,205.0,0.2,11.6,260.0,252.73,202.21
2018,12,22,12,45,97.0,194.5,0.25,11.4,239.0,233.54,187.62
2018,12,22,13,0,76.0,184.0,0.3,11.2,218.0,216.3,174.51
2018,12,22,13,15,63.5,164.0,0.35,11.2,192.0,192.49,155.78
2018,12,22,13,30,51.0,144.0,0.4,11.2,166.0,167.68,135.95
2018,12,22,13,45,52.0,129.5,0.4,11.25,151.0,154.89,125.8
2018,12,22,14,0,53.0,115.0,0.4,11.3,136.0,141.68,115.16
2018,12,22,14,15,47.5,101.5,0.4,11.2,119.0,125.68,102.05
2018,12,22,14,30,42.0,88.0,0.4,11.1,102.0,109.32,88.5
2018,12,22,14,45,21.0,51.5,0.45,11.0,58.5,60.41,46.87
2018,12,22,15,0,0.0,15.0,0.5,10.9,15.0,13.9,6.48
2018,12,22,15,15,0.0,12.0,0.5,10.9,12.0,11.11,4.05
2018,12,22,15,30,0.0,9.0,0.5,10.9,9.0,8.33,1.6
2018,12,22,15,45,0.0,7.5,0.55,9.95,7.5,6.94,0.36
2018,12,22,16,0,0.0,6.0,0.6,9.0,6.0,5.55,0.0
2018,12,22,16,15,0.0,5.0,0.6,8.9,5.0,4.62,0.0
2018,12,22,16,30,0.0,4.0,0.6,8.8,4.0,3.7,0.0
2018,12,22,16,45,0.0,2.0,0.65,8.7,2.0,1.91,0.0
2018,12,22,17,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.7,7.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.6,7.3,1.0,0.95,0.0
2018,12,23,7,45,0.0,3.5,0.5,7.65,3.5,3.34,0.0
2018,12,23,8,0,0.0,6.0,0.4,8.0,6.0,5.55,0.0
2018,12,23,8,15,0.0,10.0,0.35,8.35,10.0,9.26,2.52
2018,12,23,8,30,0.0,14.0,0.3,8.7,14.0,12.97,6.07
2018,12,23,8,45,0.0,13.5,0.25,9.05,13.5,12.5,5.77
2018,12,23,9,0,0.0,13.0,0.2,9.4,13.0,12.04,5.4
2018,12,23,9,15,0.0,14.5,0.2,9.7,14.5,13.43,6.7
2018,12,23,9,30,0.0,16.0,0.2,10.0,16.0,14.83,7.39
2018,12,23,9,45,0.0,36.5,0.2,10.35,36.5,33.88,24.01
2018,12,23,10,0,0.0,57.0,0.2,10.7,57.0,52.99,40.43
2018,12,23,10,15,2.0,80.5,0.2,10.95,81.5,74.83,58.84
2018,12,23,10,30,4.0,104.0,0.2,11.2,106.0,96.22,76.6
2018,12,23,10,45,14.5,128.5,0.2,11.45,135.0,120.73,96.43
2018,12,23,11,0,25.0,153.0,0.2,11.7,164.0,145.18,116.05
2018,12,23,11,15,38.0,168.5,0.2,11.85,185.5,165.07,131.83
2018,12,23,11,30,51.0,184.0,0.2,12.0,207.0,186.17,148.6
2018,12,23,11,45,41.5,177.0,0.25,12.15,196.0,179.61,143.5
2018,12,23,12,0,32.0,170.0,0.3,12.3,185.0,172.01,137.63
2018,12,23,12,15,16.0,138.0,0.3,12.4,145.5,135.53,108.07
2018,12,23,12,30,0.0,106.0,0.3,12.5,106.0,98.86,77.99
2018,12,23,12,45,0.0,76.5,0.3,12.6,76.5,71.21,55.01
2018,12,23,13,0,0.0,47.0,0.3,12.7,47.0,43.68,31.81
2018,12,23,13,15,0.5,56.5,0.25,12.85,56.5,52.79,39.62
2018,12,23,13,30,1.0,66.0,0.2,13.0,66.0,61.92,47.37
2018,12,23,13,45,31.0,92.5,0.2,13.2,104.5,105.83,84.56
2018,12,23,14,0,61.0,119.0,0.2,13.4,143.0,150.12,121.3
2018,12,23,14,15,58.5,108.5,0.2,13.25,130.0,138.98,112.12
2018,12,23,14,30,56.0,98.0,0.2,13.1,117.0,127.53,102.89
2018,12,23,14,45,28.0,71.5,0.2,13.0,81.0,84.97,67.22
2018,12,23,15,0,0.0,45.0,0.2,12.9,45.0,41.8,30.41
2018,12,23,15,15,0.0,45.5,0.2,12.9,45.5,42.27,30.85
2018,12,23,15,30,0.0,46.0,0.2,12.9,46.0,42.75,31.12
2018,12,23,15,45,7.0,37.0,0.4,12.1,38.0,37.7,26.66
2018,12,23,16,0,14.0,28.0,0.6,11.3,30.0,33.2,22.48
2018,12,23,16,15,19.0,19.0,0.65,11.05,20.5,30.63,19.2
2018,12,23,16,30,24.0,10.0,0.7,10.8,11.0,24.96,5.63
2018,12,23,16,45,24.0,6.5,0.75,10.6,6.5,15.33,0.0
2018,12,23,17,0,24.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.75,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,0.6,10.15,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,0.6,10.2,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.0,0.6,10.3,3.0,2.86,0.0
2018,12,24,8,0,0.0,5.0,0.6,10.4,5.0,4.62,0.0
2018,12,24,8,15,0.0,10.0,0.65,10.55,10.0,9.26,2.43
2018,12,24,8,30,0.0,15.0,0.7,10.7,15.0,13.89,6.79
2018,12,24,8,45,0.0,19.0,0.7,10.85,19.0,17.61,10.28
2018,12,24,9,0,0.0,23.0,0.7,11.0,23.0,21.32,13.74
2018,12,24,9,15,0.0,24.0,0.7,11.15,24.0,22.25,14.62
2018,12,24,9,30,0.0,25.0,0.7,11.3,25.0,23.18,14.56
2018,12,24,9,45,5.0,41.5,0.75,11.45,43.5,38.86,27.94
2018,12,24,10,0,10.0,58.0,0.8,11.6,62.0,55.02,41.5
2018,12,24,10,15,5.0,48.0,0.8,11.7,50.0,45.36,33.35
2018,12,24,10,30,0.0,38.0,0.8,11.8,38.0,35.29,24.86
2018,12,24,10,45,0.5,46.5,0.85,11.9,46.5,43.33,31.7
2018,12,24,11,0,1.0,55.0,0.9,12.0,55.0,51.41,38.53
2018,12,24,11,15,0.5,48.0,0.9,12.05,48.0,44.77,32.83
2018,12,24,11,30,0.0,41.0,0.9,12.1,41.0,38.09,27.11
2018,12,24,11,45,0.0,42.0,0.9,12.15,42.0,39.03,27.89
2018,12,24,12,0,0.0,43.0,0.9,12.2,43.0,39.96,28.67
2018,12,24,12,15,0.0,57.0,0.95,12.25,57.0,53.01,39.78
2018,12,24,12,30,0.0,71.0,1.0,12.3,71.0,66.07,50.84
2018,12,24,12,45,4.0,77.0,1.0,12.35,79.0,73.58,57.2
2018,12,24,13,0,8.0,83.0,1.0,12.4,87.0,81.25,63.72
2018,12,24,13,15,4.0,74.5,1.0,12.4,76.5,71.37,55.39
2018,12,24,13,30,0.0,66.0,1.0,12.4,66.0,61.4,46.97
2018,12,24,13,45,8.0,61.0,1.05,12.4,64.0,60.94,46.76
2018,12,24,14,0,16.0,56.0,1.1,12.4,62.0,61.87,47.73
2018,12,24,14,15,21.5,64.5,1.1,12.15,72.0,73.48,57.81
2018,12,24,14,30,27.0,73.0,1.1,11.9,82.0,85.47,68.19
2018,12,24,14,45,28.5,67.5,1.15,11.65,76.5,80.97,64.47
2018,12,24,15,0,30.0,62.0,1.2,11.4,71.0,76.38,60.61
2018,12,24,15,15,45.0,49.5,1.2,11.4,60.5,76.37,60.64
2018,12,24,15,30,60.0,37.0,1.2,11.4,50.0,69.79,54.84
2018,12,24,15,45,98.0,30.5,1.2,10.8,47.0,86.14,68.41
2018,12,24,16,0,136.0,24.0,1.2,10.2,44.0,103.45,81.67
2018,12,24,16,15,129.5,21.5,1.2,9.9,35.5,98.07,73.53
2018,12,24,16,30,123.0,19.0,1.2,9.6,27.0,87.83,37.31
2018,12,24,16,45,63.0,9.5,1.2,9.3,13.5,33.1,0.0
2018,12,24,17,0,3.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.0,1.3,6.75,3.0,0.0,0.0
2018,12,25,7,30,82.0,6.0,1.3,7.0,6.0,5.72,0.0
2018,12,25,7,45,268.0,15.0,1.3,7.25,32.5,14.3,0.0
2018,12,25,8,0,454.0,24.0,1.3,7.5,59.0,21.17,9.86
2018,12,25,8,15,549.0,29.5,1.25,7.7,97.0,24.88,16.2
2018,12,25,8,30,644.0,35.0,1.2,7.9,135.0,28.65,20.16
2018,12,25,8,45,660.5,39.0,1.2,8.1,166.5,30.9,22.49
2018,12,25,9,0,677.0,43.0,1.2,8.3,198.0,33.17,24.71
2018,12,25,9,15,412.5,69.5,1.2,8.6,169.0,50.38,40.43
2018,12,25,9,30,148.0,96.0,1.2,8.9,140.0,80.89,63.12
2018,12,25,9,45,194.5,112.0,1.15,9.2,176.0,101.16,75.2
2018,12,25,10,0,241.0,128.0,1.1,9.5,212.0,130.33,95.95
2018,12,25,10,15,526.5,99.5,1.1,9.85,302.5,161.66,108.93
2018,12,25,10,30,812.0,71.0,1.1,10.2,393.0,219.78,146.67
2018,12,25,10,45,860.5,65.5,1.1,10.6,422.5,260.98,182.12
2018,12,25,11,0,909.0,60.0,1.1,11.0,452.0,306.76,221.91
2018,12,25,11,15,916.5,60.5,1.1,11.25,466.5,343.95,255.94
2018,12,25,11,30,924.0,61.0,1.1,11.5,481.0,379.55,288.15
2018,12,25,11,45,906.0,65.5,1.1,11.8,482.5,407.7,314.15
2018,12,25,12,0,888.0,70.0,1.1,12.1,484.0,432.55,336.78
2018,12,25,12,15,896.5,69.0,1.1,12.25,486.5,460.06,360.73
2018,12,25,12,30,905.0,68.0,1.1,12.4,489.0,485.43,382.47
2018,12,25,12,45,897.5,68.5,1.1,12.55,480.0,502.47,397.49
2018,12,25,13,0,890.0,69.0,1.1,12.7,471.0,516.56,409.92
2018,12,25,13,15,890.0,66.5,1.1,12.65,457.5,528.3,420.59
2018,12,25,13,30,890.0,64.0,1.1,12.6,444.0,537.17,428.85
2018,12,25,13,45,877.5,62.5,1.1,12.6,421.5,537.69,430.49
2018,12,25,14,0,865.0,61.0,1.1,12.6,399.0,535.22,429.67
2018,12,25,14,15,848.0,59.5,1.1,12.4,371.0,530.35,427.01
2018,12,25,14,30,831.0,58.0,1.1,12.2,343.0,520.05,419.93
2018,12,25,14,45,805.5,55.5,1.1,11.95,309.5,501.45,406.18
2018,12,25,15,0,780.0,53.0,1.1,11.7,276.0,480.51,390.02
2018,12,25,15,15,740.5,49.5,1.1,11.7,238.0,449.18,364.64
2018,12,25,15,30,701.0,46.0,1.1,11.7,200.0,416.39,337.06
2018,12,25,15,45,639.0,41.5,1.15,10.65,160.5,370.61,299.3
2018,12,25,16,0,577.0,37.0,1.2,9.6,121.0,324.86,259.52
2018,12,25,16,15,403.5,31.0,1.25,9.15,80.5,235.62,181.1
2018,12,25,16,30,230.0,25.0,1.3,8.7,40.0,140.85,67.98
2018,12,25,16,45,126.5,13.5,1.3,8.25,20.5,61.31,0.0
2018,12,25,17,0,23.0,2.0,1.3,7.8,1.0,0.0,0.0
2018,12,25,17,15,11.5,1.0,1.3,7.7,0.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.5,1.35,5.1,2.5,0.0,0.0
2018,12,26,7,30,46.0,5.0,1.3,5.4,5.0,4.77,0.0
2018,12,26,7,45,99.5,16.5,1.2,5.7,22.5,15.73,0.0
2018,12,26,8,0,153.0,28.0,1.1,6.0,40.0,22.06,10.39
2018,12,26,8,15,213.0,40.0,1.1,6.45,67.0,31.03,21.68
2018,12,26,8,30,273.0,52.0,1.1,6.9,94.0,39.73,30.2
2018,12,26,8,45,339.5,61.5,1.05,7.4,129.0,46.23,36.45
2018,12,26,9,0,406.0,71.0,1.0,7.9,164.0,52.58,42.4
2018,12,26,9,15,604.5,60.5,1.0,8.3,225.0,43.01,33.76
2018,12,26,9,30,803.0,50.0,1.0,8.7,286.0,47.98,28.13
2018,12,26,9,45,825.0,53.0,1.0,9.1,319.0,91.2,45.13
2018,12,26,10,0,847.0,56.0,1.0,9.5,352.0,139.43,77.3
2018,12,26,10,15,843.0,61.0,1.0,9.8,375.0,178.34,108.75
2018,12,26,10,30,839.0,66.0,1.0,10.1,398.0,219.65,145.28
2018,12,26,10,45,790.5,77.0,0.95,10.35,403.0,254.35,179.08
2018,12,26,11,0,742.0,88.0,0.9,10.6,408.0,281.41,206.37
2018,12,26,11,15,692.0,101.0,0.95,10.7,407.0,307.58,232.54
2018,12,26,11,30,642.0,114.0,1.0,10.8,406.0,328.99,254.01
2018,12,26,11,45,616.0,122.0,1.0,10.85,405.5,350.11,273.95
2018,12,26,12,0,590.0,130.0,1.0,10.9,405.0,368.22,290.84
2018,12,26,12,15,638.0,119.5,1.0,10.9,416.5,397.46,315.57
2018,12,26,12,30,686.0,109.0,1.0,10.9,428.0,426.94,340.23
2018,12,26,12,45,778.0,89.5,1.0,10.9,446.0,467.96,373.54
2018,12,26,13,0,870.0,70.0,1.0,10.9,464.0,507.69,405.58
2018,12,26,13,15,843.0,71.5,1.0,10.75,443.0,511.46,410.05
2018,12,26,13,30,816.0,73.0,1.0,10.6,422.0,510.7,411.13
2018,12,26,13,45,666.5,95.0,1.0,10.45,371.0,465.41,377.21
2018,12,26,14,0,517.0,117.0,1.0,10.3,320.0,411.28,335.79
2018,12,26,14,15,552.0,101.5,1.0,10.15,304.0,420.38,344.44
2018,12,26,14,30,587.0,86.0,1.0,10.0,288.0,423.8,347.96
2018,12,26,14,45,483.0,90.5,1.0,9.8,246.0,369.22,304.64
2018,12,26,15,0,379.0,95.0,1.0,9.6,204.0,319.13,264.21
2018,12,26,15,15,288.5,89.0,1.0,9.6,165.5,264.58,219.17
2018,12,26,15,30,198.0,83.0,1.0,9.6,127.0,203.25,167.63
2018,12,26,15,45,168.5,68.5,1.0,9.2,100.5,171.28,140.08
2018,12,26,16,0,139.0,54.0,1.0,8.8,74.0,139.72,112.04
2018,12,26,16,15,104.5,39.0,1.0,8.6,51.5,105.85,80.63
2018,12,26,16,30,70.0,24.0,1.0,8.4,29.0,67.4,32.57
2018,12,26,16,45,43.0,12.5,1.0,8.15,15.0,28.44,0.0
2018,12,26,17,0,16.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,12,26,17,15,8.0,0.5,1.0,7.8,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,15,18.5,2.5,1.2,4.45,2.0,0.0,0.0
2018,12,27,7,30,37.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,12,27,7,45,137.0,16.0,1.2,5.35,24.5,15.25,0.0
2018,12,27,8,0,237.0,27.0,1.2,5.8,45.0,22.27,10.34
2018,12,27,8,15,400.5,32.0,1.15,6.3,84.5,25.02,16.39
2018,12,27,8,30,564.0,37.0,1.1,6.8,124.0,30.54,21.95
2018,12,27,8,45,652.0,39.0,1.1,7.3,166.5,30.94,22.6
2018,12,27,9,0,740.0,41.0,1.1,7.8,209.0,31.6,23.33
2018,12,27,9,15,774.5,44.0,1.1,8.3,246.5,37.09,28.38
2018,12,27,9,30,809.0,47.0,1.1,8.8,284.0,49.11,29.73
2018,12,27,9,45,831.0,49.5,1.1,9.3,317.0,92.03,45.91
2018,12,27,10,0,853.0,52.0,1.1,9.8,350.0,135.87,74.05
2018,12,27,10,15,870.0,53.0,1.1,10.05,377.5,178.38,107.52
2018,12,27,10,30,887.0,54.0,1.1,10.3,405.0,220.86,144.22
2018,12,27,10,45,898.5,54.5,1.1,10.55,426.0,261.38,180.93
2018,12,27,11,0,910.0,55.0,1.1,10.8,447.0,300.99,217.21
2018,12,27,11,15,917.0,55.5,1.1,10.95,461.5,338.1,251.44
2018,12,27,11,30,924.0,56.0,1.1,11.1,476.0,373.6,283.8
2018,12,27,11,45,927.0,56.5,1.1,11.2,483.5,405.8,313.03
2018,12,27,12,0,930.0,57.0,1.1,11.3,491.0,435.82,339.85
2018,12,27,12,15,928.0,57.5,1.05,11.35,490.5,461.37,362.43
2018,12,27,12,30,926.0,58.0,1.0,11.4,490.0,484.23,382.33
2018,12,27,12,45,920.0,59.0,1.0,11.45,482.5,502.96,398.87
2018,12,27,13,0,914.0,60.0,1.0,11.5,475.0,518.77,412.79
2018,12,27,13,15,907.0,59.5,1.0,11.4,460.0,529.48,422.79
2018,12,27,13,30,900.0,59.0,1.0,11.3,445.0,537.18,430.26
2018,12,27,13,45,889.5,57.5,1.0,11.25,423.5,538.91,432.94
2018,12,27,14,0,879.0,56.0,1.0,11.2,402.0,537.64,433.12
2018,12,27,14,15,862.0,54.5,1.0,11.0,373.5,529.98,428.41
2018,12,27,14,30,845.0,53.0,1.0,10.8,345.0,519.54,421.28
2018,12,27,14,45,820.0,51.0,0.95,10.6,312.0,501.67,407.66
2018,12,27,15,0,795.0,49.0,0.9,10.4,279.0,484.89,394.27
2018,12,27,15,15,758.0,46.0,0.9,10.4,241.5,455.36,370.33
2018,12,27,15,30,721.0,43.0,0.9,10.4,204.0,424.31,344.2
2018,12,27,15,45,657.5,39.5,0.95,9.2,164.0,378.75,306.95
2018,12,27,16,0,594.0,36.0,1.0,8.0,124.0,333.25,267.66
2018,12,27,16,15,454.0,30.0,1.0,7.6,85.0,252.21,195.87
2018,12,27,16,30,314.0,24.0,1.0,7.2,46.0,176.81,98.37
2018,12,27,16,45,169.0,13.0,1.0,6.8,24.0,77.57,0.0
2018,12,27,17,0,24.0,2.0,1.0,6.4,2.0,0.0,0.0
2018,12,27,17,15,12.0,1.0,1.05,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,28,7,15,40.5,3.5,0.8,4.15,3.0,0.0,0.0
2018,12,28,7,30,81.0,7.0,0.8,4.4,6.0,0.0,0.0
2018,12,28,7,45,213.0,15.0,0.8,4.65,27.5,14.3,0.0
2018,12,28,8,0,345.0,23.0,0.8,4.9,49.0,18.45,7.5
2018,12,28,8,15,414.0,32.5,0.75,5.4,82.5,25.53,16.92
2018,12,28,8,30,483.0,42.0,0.7,5.9,116.0,32.36,23.69
2018,12,28,8,45,610.0,40.5,0.7,6.35,161.0,32.27,23.92
2018,12,28,9,0,737.0,39.0,0.7,6.8,206.0,33.22,24.94
2018,12,28,9,15,772.0,41.5,0.7,7.3,243.0,35.17,26.76
2018,12,28,9,30,807.0,44.0,0.7,7.8,280.0,45.91,27.74
2018,12,28,9,45,825.0,46.0,0.65,8.3,311.5,88.03,43.1
2018,12,28,10,0,843.0,48.0,0.6,8.8,343.0,130.69,70.34
2018,12,28,10,15,845.5,52.0,0.6,9.2,367.5,173.11,104.26
2018,12,28,10,30,848.0,56.0,0.6,9.6,392.0,214.44,140.34
2018,12,28,10,45,873.0,54.5,0.6,9.95,416.0,254.81,176.03
2018,12,28,11,0,898.0,53.0,0.6,10.3,440.0,295.3,212.21
2018,12,28,11,15,896.5,55.0,0.55,10.55,452.5,330.82,244.79
2018,12,28,11,30,895.0,57.0,0.5,10.8,465.0,364.22,274.96
2018,12,28,11,45,908.0,55.0,0.5,11.05,474.5,396.88,303.78
2018,12,28,12,0,921.0,53.0,0.5,11.3,484.0,427.91,330.69
2018,12,28,12,15,918.0,55.0,0.5,11.45,484.0,454.35,353.68
2018,12,28,12,30,915.0,57.0,0.5,11.6,484.0,478.14,374.07
2018,12,28,12,45,889.0,63.0,0.5,11.75,472.5,492.49,386.9
2018,12,28,13,0,863.0,69.0,0.5,11.9,461.0,503.34,396.72
2018,12,28,13,15,781.5,80.0,0.5,11.95,426.5,489.56,387.83
2018,12,28,13,30,700.0,91.0,0.5,12.0,392.0,470.85,374.97
2018,12,28,13,45,724.0,82.5,0.5,12.0,380.5,482.66,385.38
2018,12,28,14,0,748.0,74.0,0.5,12.0,369.0,491.06,392.72
2018,12,28,14,15,788.5,64.0,0.5,11.85,355.5,505.03,404.32
2018,12,28,14,30,829.0,54.0,0.5,11.7,342.0,512.84,411.0
2018,12,28,14,45,803.5,52.0,0.5,11.55,309.0,498.13,400.0
2018,12,28,15,0,778.0,50.0,0.5,11.4,276.0,477.98,384.61
2018,12,28,15,15,740.5,47.0,0.5,11.4,239.0,448.42,361.08
2018,12,28,15,30,703.0,44.0,0.5,11.4,202.0,417.38,335.41
2018,12,28,15,45,644.0,40.0,0.65,10.4,163.0,373.68,300.58
2018,12,28,16,0,585.0,36.0,0.8,9.4,124.0,329.96,263.47
2018,12,28,16,15,486.0,30.0,0.85,9.2,88.0,267.04,206.49
2018,12,28,16,30,387.0,24.0,0.9,9.0,52.0,202.08,117.58
2018,12,28,16,45,221.5,14.5,1.0,8.75,28.0,99.57,0.0
2018,12,28,17,0,56.0,5.0,1.1,8.5,4.0,0.0,0.0
2018,12,28,17,15,28.0,2.5,1.15,8.35,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.05,6.8,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.9,4.0,0.0,0.0
2018,12,29,7,45,92.0,16.5,0.8,6.95,21.0,15.73,0.0
2018,12,29,8,0,142.0,28.0,0.7,7.0,38.0,22.1,9.8
2018,12,29,8,15,199.0,40.0,0.6,7.65,64.5,31.07,21.56
2018,12,29,8,30,256.0,52.0,0.5,8.3,91.0,39.76,30.07
2018,12,29,8,45,292.0,64.0,0.4,8.9,120.5,48.16,37.99
2018,12,29,9,0,328.0,76.0,0.3,9.5,150.0,56.32,45.53
2018,12,29,9,15,380.0,84.0,0.25,9.95,184.0,61.26,50.03
2018,12,29,9,30,432.0,92.0,0.2,10.4,218.0,71.16,52.63
2018,12,29,9,45,481.0,95.5,0.2,10.9,251.0,100.15,64.49
2018,12,29,10,0,530.0,99.0,0.2,11.4,284.0,133.61,85.32
2018,12,29,10,15,645.5,86.5,0.25,11.75,329.5,165.8,105.66
2018,12,29,10,30,761.0,74.0,0.3,12.1,375.0,209.91,138.4
2018,12,29,10,45,813.0,67.0,0.3,12.5,404.5,248.61,170.79
2018,12,29,11,0,865.0,60.0,0.3,12.9,434.0,292.36,207.83
2018,12,29,11,15,872.0,60.5,0.35,13.1,448.0,328.08,240.07
2018,12,29,11,30,879.0,61.0,0.4,13.3,462.0,362.28,270.7
2018,12,29,11,45,867.5,64.5,0.45,13.5,465.5,390.82,296.65
2018,12,29,12,0,856.0,68.0,0.5,13.7,469.0,416.52,319.76
2018,12,29,12,15,868.5,65.5,0.5,13.75,472.5,443.69,343.07
2018,12,29,12,30,881.0,63.0,0.5,13.8,476.0,468.96,364.43
2018,12,29,12,45,819.0,76.5,0.55,13.85,455.5,474.13,370.79
2018,12,29,13,0,757.0,90.0,0.6,13.9,435.0,474.32,373.06
2018,12,29,13,15,775.0,83.0,0.6,13.85,426.5,489.67,386.33
2018,12,29,13,30,793.0,76.0,0.6,13.8,418.0,502.8,397.58
2018,12,29,13,45,794.0,71.5,0.6,13.75,400.0,507.23,402.11
2018,12,29,14,0,795.0,67.0,0.6,13.7,382.0,508.97,404.5
2018,12,29,14,15,741.5,71.0,0.65,13.45,348.5,488.23,390.24
2018,12,29,14,30,688.0,75.0,0.7,13.2,315.0,466.9,375.21
2018,12,29,14,45,658.5,70.5,0.7,12.95,282.5,445.23,359.27
2018,12,29,15,0,629.0,66.0,0.7,12.7,250.0,421.66,341.27
2018,12,29,15,15,580.5,62.0,0.7,12.7,214.0,387.33,313.82
2018,12,29,15,30,532.0,58.0,0.7,12.7,178.0,352.22,284.89
2018,12,29,15,45,549.0,47.5,0.75,11.45,150.5,340.91,275.02
2018,12,29,16,0,566.0,37.0,0.8,10.2,123.0,323.1,257.97
2018,12,29,16,15,457.5,30.5,0.85,9.75,86.5,255.78,198.21
2018,12,29,16,30,349.0,24.0,0.9,9.3,50.0,193.82,117.7
2018,12,29,16,45,205.5,15.0,0.95,8.8,27.5,94.19,0.0
2018,12,29,17,0,62.0,6.0,1.0,8.3,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,0.95,8.15,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,15,14.5,1.5,0.85,6.1,1.5,0.0,0.0
2018,12,30,7,30,29.0,3.0,0.8,6.6,3.0,0.0,0.0
2018,12,30,7,45,56.0,11.5,0.75,7.05,14.5,10.96,0.0
2018,12,30,8,0,83.0,20.0,0.7,7.5,26.0,16.8,5.96
2018,12,30,8,15,71.0,32.5,0.7,8.0,40.0,26.75,17.74
2018,12,30,8,30,59.0,45.0,0.7,8.5,54.0,38.47,28.88
2018,12,30,8,45,44.5,60.5,0.65,9.0,68.5,52.83,42.15
2018,12,30,9,0,30.0,76.0,0.6,9.5,83.0,65.27,53.54
2018,12,30,9,15,35.5,91.5,0.6,10.0,101.0,77.47,64.51
2018,12,30,9,30,41.0,107.0,0.6,10.5,119.0,90.1,75.67
2018,12,30,9,45,67.0,121.0,0.6,11.05,143.5,106.41,83.52
2018,12,30,10,0,93.0,135.0,0.6,11.6,168.0,122.15,94.62
2018,12,30,10,15,107.5,145.0,0.65,11.85,185.5,139.08,107.68
2018,12,30,10,30,122.0,155.0,0.7,12.1,203.0,157.17,122.06
2018,12,30,10,45,78.5,157.5,0.75,12.4,189.0,158.26,124.83
2018,12,30,11,0,35.0,160.0,0.8,12.7,175.0,153.45,122.41
2018,12,30,11,15,34.0,167.5,0.85,12.75,182.5,162.52,130.01
2018,12,30,11,30,33.0,175.0,0.9,12.8,190.0,171.56,137.48
2018,12,30,11,45,66.5,188.0,0.9,12.9,219.0,198.45,158.94
2018,12,30,12,0,100.0,201.0,0.9,13.0,248.0,227.63,182.27
2018,12,30,12,15,130.0,202.0,0.95,12.9,263.0,248.65,199.39
2018,12,30,12,30,160.0,203.0,1.0,12.8,278.0,269.02,216.16
2018,12,30,12,45,279.5,182.0,1.05,12.75,310.5,315.37,253.78
2018,12,30,13,0,399.0,161.0,1.1,12.7,343.0,366.57,295.13
2018,12,30,13,15,517.5,136.0,1.1,12.6,365.0,410.8,330.9
2018,12,30,13,30,636.0,111.0,1.1,12.5,387.0,459.22,369.7
2018,12,30,13,45,618.5,109.0,1.1,12.4,366.5,456.02,367.99
2018,12,30,14,0,601.0,107.0,1.1,12.3,346.0,450.42,364.66
2018,12,30,14,15,687.5,87.0,1.1,12.05,342.5,479.21,388.51
2018,12,30,14,30,774.0,67.0,1.1,11.8,339.0,502.94,407.89
2018,12,30,14,45,758.5,63.0,1.1,11.5,308.5,488.59,397.21
2018,12,30,15,0,743.0,59.0,1.1,11.2,278.0,471.83,384.44
2018,12,30,15,15,484.0,72.0,1.1,11.2,207.0,349.67,286.87
2018,12,30,15,30,225.0,85.0,1.1,11.2,136.0,219.59,180.23
2018,12,30,15,45,177.0,71.0,1.15,10.15,106.5,178.78,146.27
2018,12,30,16,0,129.0,57.0,1.2,9.1,77.0,139.07,111.95
2018,12,30,16,15,94.5,42.0,1.2,8.6,54.5,105.34,81.36
2018,12,30,16,30,60.0,27.0,1.2,8.1,32.0,62.48,36.9
2018,12,30,16,45,44.0,15.5,1.25,7.6,18.0,31.96,0.0
2018,12,30,17,0,28.0,4.0,1.3,7.1,4.0,3.81,0.0
2018,12,30,17,15,14.0,2.0,1.3,6.95,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,31,7,15,27.0,2.5,1.1,4.05,2.0,0.0,0.0
2018,12,31,7,30,54.0,5.0,1.1,4.3,4.0,0.0,0.0
2018,12,31,7,45,170.5,15.0,1.1,4.5,25.0,14.3,0.0
2018,12,31,8,0,287.0,25.0,1.1,4.7,46.0,20.44,8.48
2018,12,31,8,15,440.0,31.0,1.1,5.1,86.5,24.24,15.74
2018,12,31,8,30,593.0,37.0,1.1,5.5,127.0,30.67,22.18
2018,12,31,8,45,681.5,38.0,1.1,5.95,170.0,30.14,21.99
2018,12,31,9,0,770.0,39.0,1.1,6.4,213.0,33.29,25.02
2018,12,31,9,15,803.5,41.5,1.1,6.8,251.0,35.24,26.86
2018,12,31,9,30,837.0,44.0,1.1,7.2,289.0,44.14,35.0
2018,12,31,9,45,859.0,46.5,1.1,7.6,323.0,88.41,43.11
2018,12,31,10,0,881.0,49.0,1.1,8.0,357.0,133.6,71.69
2018,12,31,10,15,897.5,50.0,1.1,8.25,385.5,177.39,106.12
2018,12,31,10,30,914.0,51.0,1.1,8.5,414.0,221.1,144.03
2018,12,31,10,45,925.5,51.5,1.1,8.75,436.0,262.91,182.11
2018,12,31,11,0,937.0,52.0,1.1,9.0,458.0,303.79,219.8
2018,12,31,11,15,943.0,53.5,1.05,9.2,473.5,342.8,255.75
2018,12,31,11,30,949.0,55.0,1.0,9.4,489.0,380.12,289.63
2018,12,31,11,45,951.5,56.0,1.0,9.55,497.0,413.77,320.13
2018,12,31,12,0,954.0,57.0,1.0,9.7,505.0,445.17,348.12
2018,12,31,12,15,951.0,58.0,0.95,9.8,505.0,471.82,371.57
2018,12,31,12,30,948.0,59.0,0.9,9.9,505.0,495.69,392.21
2018,12,31,12,45,937.5,60.5,0.9,10.0,496.0,513.68,408.19
2018,12,31,13,0,927.0,62.0,0.9,10.1,487.0,528.51,421.36
2018,12,31,13,15,919.0,61.5,0.9,10.1,472.0,539.33,431.33
2018,12,31,13,30,911.0,61.0,0.9,10.1,457.0,547.06,438.71
2018,12,31,13,45,899.0,60.5,0.85,10.1,435.5,549.62,441.53
2018,12,31,14,0,887.0,60.0,0.8,10.1,414.0,549.15,441.82
2018,12,31,14,15,870.5,58.5,0.8,9.95,386.0,542.16,437.63
2018,12,31,14,30,854.0,57.0,0.8,9.8,358.0,532.35,431.02
2018,12,31,14,45,829.0,54.5,0.8,9.6,324.0,517.38,420.09
2018,12,31,15,0,804.0,52.0,0.8,9.4,290.0,496.88,404.42
2018,12,31,15,15,767.5,49.0,0.8,9.4,252.5,467.64,380.97
2018,12,31,15,30,731.0,46.0,0.8,9.4,215.0,436.76,355.24
2018,12,31,15,45,482.5,44.5,0.7,10.7,147.5,306.54,248.32
2018,12,31,16,0,234.0,43.0,0.6,12.0,80.0,177.72,141.59
2018,12,31,16,15,165.0,36.5,0.6,11.7,58.5,137.41,106.03
2018,12,31,16,30,96.0,30.0,0.6,11.4,37.0,89.87,56.32
2018,12,31,16,45,64.0,17.0,0.6,11.15,20.5,41.31,0.0
2018,12,31,17,0,32.0,4.0,0.6,10.9,4.0,3.81,0.0
2018,12,31,17,15,16.0,2.0,0.55,10.75,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
